Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,4.95,-4.5,4.5,3.69,0.0
2016,1,22,8,0,0.0,9.0,4.9,-5.0,9.0,7.39,0.4
2016,1,22,8,15,0.0,16.5,4.8,-4.5,16.5,13.57,6.42
2016,1,22,8,30,0.0,24.0,4.7,-4.0,24.0,19.77,12.23
2016,1,22,8,45,0.0,31.5,4.65,-4.0,31.5,25.99,18.05
2016,1,22,9,0,0.0,39.0,4.6,-4.0,39.0,32.21,23.83
2016,1,22,9,15,0.0,47.0,4.55,-4.0,47.0,38.86,29.94
2016,1,22,9,30,0.0,55.0,4.5,-4.0,55.0,45.52,35.99
2016,1,22,9,45,0.0,81.0,4.5,-4.0,81.0,68.29,56.61
2016,1,22,10,0,0.0,107.0,4.5,-4.0,107.0,93.04,78.8
2016,1,22,10,15,0.0,103.0,4.65,-4.0,103.0,88.3,74.37
2016,1,22,10,30,0.0,99.0,4.8,-4.0,99.0,83.96,70.33
2016,1,22,10,45,9.0,144.0,4.95,-4.0,148.5,135.88,116.99
2016,1,22,11,0,18.0,189.0,5.1,-4.0,198.0,190.97,165.85
2016,1,22,11,15,9.0,146.5,5.15,-4.0,151.0,137.56,118.06
2016,1,22,11,30,0.0,104.0,5.2,-4.0,104.0,87.75,73.25
2016,1,22,11,45,0.0,108.5,5.3,-4.0,108.5,91.83,76.85
2016,1,22,12,0,0.0,113.0,5.4,-4.0,113.0,95.95,80.47
2016,1,22,12,15,0.0,111.5,5.4,-4.0,111.5,94.5,79.15
2016,1,22,12,30,0.0,110.0,5.4,-4.0,110.0,93.09,77.88
2016,1,22,12,45,0.0,123.5,5.4,-4.0,123.5,105.78,89.17
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,118.81,100.76
2016,1,22,13,15,0.0,92.0,5.3,-4.0,92.0,76.67,63.3
2016,1,22,13,30,0.0,47.0,5.2,-4.0,47.0,38.93,29.51
2016,1,22,13,45,0.0,62.5,5.15,-4.0,62.5,51.83,41.17
2016,1,22,14,0,0.0,78.0,5.1,-4.0,78.0,64.76,52.85
2016,1,22,14,15,0.0,78.0,5.2,-4.0,78.0,64.75,52.93
2016,1,22,14,30,0.0,78.0,5.3,-4.0,78.0,64.74,53.02
2016,1,22,14,45,0.0,92.0,5.45,-4.0,92.0,77.63,64.76
2016,1,22,15,0,0.0,106.0,5.6,-4.0,106.0,91.82,77.69
2016,1,22,15,15,0.0,95.5,5.6,-4.0,95.5,82.29,69.22
2016,1,22,15,30,0.0,85.0,5.6,-4.0,85.0,72.84,60.78
2016,1,22,15,45,0.0,73.5,5.6,-4.0,73.5,62.47,51.42
2016,1,22,16,0,0.0,62.0,5.6,-4.0,62.0,52.17,42.02
2016,1,22,16,15,0.0,50.0,5.5,-4.0,50.0,41.42,32.11
2016,1,22,16,30,0.0,38.0,5.4,-4.0,38.0,31.41,22.79
2016,1,22,16,45,0.0,27.0,5.3,-4.0,27.0,22.28,14.22
2016,1,22,17,0,0.0,16.0,5.2,-4.0,16.0,13.17,5.51
2016,1,22,17,15,0.0,8.0,5.2,-4.0,8.0,6.57,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.0,4.2,-5.0,12.0,9.89,0.0
2016,1,23,8,0,0.0,24.0,4.3,-5.0,24.0,19.95,10.85
2016,1,23,8,15,0.0,41.5,4.4,-4.5,41.5,37.16,27.4
2016,1,23,8,30,0.0,59.0,4.5,-4.0,59.0,53.89,43.0
2016,1,23,8,45,2.5,77.0,4.6,-3.5,77.5,72.44,60.13
2016,1,23,9,0,5.0,95.0,4.7,-3.0,96.0,91.2,77.25
2016,1,23,9,15,10.5,110.5,4.8,-2.5,114.0,109.37,93.68
2016,1,23,9,30,16.0,126.0,4.9,-2.0,132.0,128.2,110.47
2016,1,23,9,45,8.0,117.5,5.05,-2.0,120.5,111.13,94.83
2016,1,23,10,0,0.0,109.0,5.2,-2.0,109.0,94.93,79.91
2016,1,23,10,15,4.5,136.0,5.25,-1.5,138.5,125.23,106.72
2016,1,23,10,30,9.0,163.0,5.3,-1.0,168.0,156.51,134.05
2016,1,23,10,45,4.5,109.5,5.35,-1.0,112.0,97.58,81.67
2016,1,23,11,0,0.0,56.0,5.4,-1.0,56.0,46.4,35.9
2016,1,23,11,15,154.5,145.0,5.4,-1.0,228.0,321.78,283.4
2016,1,23,11,30,309.0,234.0,5.4,-1.0,400.0,583.26,506.17
2016,1,23,11,45,236.5,248.0,5.4,-1.0,377.0,512.67,444.22
2016,1,23,12,0,164.0,262.0,5.4,-1.0,354.0,460.57,397.99
2016,1,23,12,15,95.0,242.0,5.4,-1.0,295.5,345.99,299.22
2016,1,23,12,30,26.0,222.0,5.4,-1.0,237.0,232.07,199.01
2016,1,23,12,45,52.5,237.5,5.45,-1.0,267.5,298.01,256.98
2016,1,23,13,0,79.0,253.0,5.5,-1.0,298.0,343.77,297.03
2016,1,23,13,15,58.5,238.5,5.45,-1.0,271.5,305.37,263.51
2016,1,23,13,30,38.0,224.0,5.4,-1.0,245.0,267.66,230.56
2016,1,23,13,45,40.0,218.0,5.4,-1.5,239.5,262.65,227.06
2016,1,23,14,0,42.0,212.0,5.4,-2.0,234.0,257.71,223.55
2016,1,23,14,15,44.5,203.0,5.3,-2.0,225.0,249.54,216.87
2016,1,23,14,30,47.0,194.0,5.2,-2.0,216.0,241.39,210.2
2016,1,23,14,45,42.0,179.5,5.15,-2.5,198.5,220.04,192.05
2016,1,23,15,0,37.0,165.0,5.1,-3.0,181.0,199.18,174.16
2016,1,23,15,15,33.0,151.0,5.0,-3.0,164.0,180.26,157.55
2016,1,23,15,30,29.0,137.0,4.9,-3.0,147.0,161.87,141.25
2016,1,23,15,45,25.0,120.0,4.85,-3.0,128.0,140.19,121.85
2016,1,23,16,0,21.0,103.0,4.8,-3.0,109.0,109.71,94.29
2016,1,23,16,15,14.0,85.5,4.7,-3.0,89.5,88.14,74.43
2016,1,23,16,30,7.0,68.0,4.6,-3.0,70.0,67.29,55.05
2016,1,23,16,45,3.5,50.0,4.55,-3.5,51.0,48.1,37.21
2016,1,23,17,0,0.0,32.0,4.5,-4.0,32.0,28.83,18.98
2016,1,23,17,15,0.0,16.0,4.5,-4.0,16.0,13.21,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.0,13.5,2.2,-8.5,37.5,116.92,0.0
2016,1,24,8,0,524.0,27.0,2.3,-8.0,75.0,261.55,205.39
2016,1,24,8,15,614.5,35.0,2.4,-7.0,122.5,343.59,292.62
2016,1,24,8,30,705.0,43.0,2.5,-6.0,170.0,434.75,378.12
2016,1,24,8,45,759.0,48.0,2.7,-5.0,219.0,510.35,447.57
2016,1,24,9,0,813.0,53.0,2.9,-4.0,268.0,589.66,517.19
2016,1,24,9,15,845.5,57.5,2.9,-3.0,314.5,657.28,573.44
2016,1,24,9,30,878.0,62.0,2.9,-2.0,361.0,725.67,625.83
2016,1,24,9,45,899.5,65.0,2.9,-1.5,402.0,784.22,669.47
2016,1,24,10,0,921.0,68.0,2.9,-1.0,443.0,834.18,705.34
2016,1,24,10,15,935.5,71.0,2.65,-0.5,478.5,883.84,738.16
2016,1,24,10,30,950.0,74.0,2.4,0.0,514.0,931.38,768.08
2016,1,24,10,45,958.5,76.5,2.2,0.0,542.0,970.49,792.6
2016,1,24,11,0,967.0,79.0,2.0,0.0,570.0,1006.6,814.29
2016,1,24,11,15,973.0,80.5,1.85,0.0,591.0,1035.86,831.25
2016,1,24,11,30,979.0,82.0,1.7,0.0,612.0,1061.63,845.48
2016,1,24,11,45,981.0,83.5,1.55,0.5,624.5,1079.84,852.74
2016,1,24,12,0,983.0,85.0,1.4,1.0,637.0,1094.19,857.23
2016,1,24,12,15,983.0,85.0,1.3,1.5,641.0,1100.72,857.45
2016,1,24,12,30,983.0,85.0,1.2,2.0,645.0,1103.26,855.17
2016,1,24,12,45,764.5,135.0,1.15,2.5,569.0,963.46,757.66
2016,1,24,13,0,546.0,185.0,1.1,3.0,493.0,790.56,635.26
2016,1,24,13,15,752.5,136.5,1.05,3.0,552.0,941.07,744.46
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1054.08,818.9
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,1026.96,797.0
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,1006.68,782.24
2016,1,24,14,15,928.0,83.5,0.8,4.0,541.0,968.46,755.51
2016,1,24,14,30,916.0,81.0,0.7,4.0,513.0,927.41,727.06
2016,1,24,14,45,898.0,78.5,0.65,4.0,477.5,878.7,694.2
2016,1,24,15,0,880.0,76.0,0.6,4.0,442.0,828.09,659.66
2016,1,24,15,15,856.5,72.5,0.55,3.5,401.5,770.43,620.55
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,711.94,579.88
2016,1,24,15,45,798.5,64.5,0.5,3.0,316.0,644.32,530.75
2016,1,24,16,0,764.0,60.0,0.5,3.0,271.0,577.6,478.49
2016,1,24,16,15,712.5,53.5,0.55,2.5,223.5,500.12,416.62
2016,1,24,16,30,661.0,47.0,0.6,2.0,176.0,426.19,354.33
2016,1,24,16,45,576.0,39.0,0.7,2.0,129.5,338.86,277.8
2016,1,24,17,0,491.0,31.0,0.8,2.0,83.0,259.76,202.78
2016,1,24,17,15,245.5,15.5,0.85,1.5,41.5,121.98,45.88
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,100.0,17.0,1.6,-1.5,26.5,64.44,0.0
2016,1,25,8,0,200.0,34.0,1.8,-1.0,53.0,141.58,108.91
2016,1,25,8,15,255.0,50.0,1.85,-0.5,88.0,196.52,164.3
2016,1,25,8,30,310.0,66.0,1.9,0.0,123.0,257.67,221.04
2016,1,25,8,45,349.0,79.5,1.95,0.0,160.0,312.39,271.39
2016,1,25,9,0,388.0,93.0,2.0,0.0,197.0,370.68,323.42
2016,1,25,9,15,428.5,100.0,1.95,0.0,232.5,425.44,370.99
2016,1,25,9,30,469.0,107.0,1.9,0.0,268.0,483.03,419.51
2016,1,25,9,45,386.0,135.5,1.85,0.5,278.0,474.63,409.65
2016,1,25,10,0,303.0,164.0,1.8,1.0,288.0,441.75,379.94
2016,1,25,10,15,279.0,182.0,1.9,1.5,303.5,454.42,388.99
2016,1,25,10,30,255.0,200.0,2.0,2.0,319.0,464.59,395.45
2016,1,25,10,45,285.0,208.0,2.1,2.5,348.0,508.63,430.64
2016,1,25,11,0,315.0,216.0,2.2,3.0,377.0,553.45,465.73
2016,1,25,11,15,456.5,187.5,2.3,3.5,431.0,681.31,567.83
2016,1,25,11,30,598.0,159.0,2.4,4.0,485.0,802.3,659.75
2016,1,25,11,45,607.5,160.0,2.55,4.5,497.5,822.65,673.15
2016,1,25,12,0,617.0,161.0,2.7,5.0,510.0,840.5,685.73
2016,1,25,12,15,674.5,144.5,2.7,5.0,529.0,884.16,717.52
2016,1,25,12,30,732.0,128.0,2.7,5.0,548.0,924.07,746.13
2016,1,25,12,45,724.5,129.5,2.7,5.5,543.0,917.3,739.53
2016,1,25,13,0,717.0,131.0,2.7,6.0,538.0,907.43,731.35
2016,1,25,13,15,705.0,131.5,2.65,6.0,525.0,888.92,717.94
2016,1,25,13,30,693.0,132.0,2.6,6.0,512.0,867.65,702.71
2016,1,25,13,45,698.0,125.0,2.6,6.0,497.0,851.16,691.5
2016,1,25,14,0,703.0,118.0,2.6,6.0,482.0,831.57,678.04
2016,1,25,14,15,673.5,118.5,2.45,5.5,453.5,786.64,645.72
2016,1,25,14,30,644.0,119.0,2.3,5.0,425.0,740.54,612.4
2016,1,25,14,45,580.5,124.5,2.15,5.0,386.5,670.24,558.99
2016,1,25,15,0,517.0,130.0,2.0,5.0,348.0,595.41,500.55
2016,1,25,15,15,493.5,123.5,1.85,4.5,316.0,548.5,464.18
2016,1,25,15,30,470.0,117.0,1.7,4.0,284.0,502.02,427.1
2016,1,25,15,45,449.0,105.0,1.6,3.5,248.5,451.53,386.2
2016,1,25,16,0,428.0,93.0,1.5,3.0,213.0,401.9,344.76
2016,1,25,16,15,391.5,80.5,1.5,2.5,175.5,343.79,294.95
2016,1,25,16,30,355.0,68.0,1.5,2.0,138.0,288.8,246.04
2016,1,25,16,45,297.0,53.5,1.55,1.5,101.5,224.64,187.85
2016,1,25,17,0,239.0,39.0,1.6,1.0,65.0,166.91,132.79
2016,1,25,17,15,119.5,19.5,1.6,1.0,32.5,79.14,35.34
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.0,18.0,2.25,0.0,32.5,83.16,0.0
2016,1,26,8,0,300.0,36.0,2.3,0.0,65.0,182.82,141.74
2016,1,26,8,15,394.5,49.0,2.3,0.5,109.0,259.08,216.35
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,345.71,295.19
2016,1,26,8,45,547.5,71.5,2.35,1.5,199.0,418.18,360.16
2016,1,26,9,0,606.0,81.0,2.4,2.0,245.0,495.34,426.79
2016,1,26,9,15,646.5,88.5,2.4,2.5,289.5,562.7,482.8
2016,1,26,9,30,687.0,96.0,2.4,3.0,334.0,632.02,538.33
2016,1,26,9,45,714.0,102.5,2.4,3.5,374.5,691.57,583.59
2016,1,26,10,0,741.0,109.0,2.4,4.0,415.0,751.08,626.9
2016,1,26,10,15,621.5,132.5,2.55,4.5,403.0,705.91,590.21
2016,1,26,10,30,502.0,156.0,2.7,5.0,391.0,644.95,540.74
2016,1,26,10,45,517.0,162.0,2.9,6.0,416.5,681.58,568.15
2016,1,26,11,0,532.0,168.0,3.1,7.0,442.0,717.11,593.57
2016,1,26,11,15,614.0,149.5,3.1,7.5,477.0,794.88,650.8
2016,1,26,11,30,696.0,131.0,3.1,8.0,512.0,865.9,701.02
2016,1,26,11,45,683.5,138.5,3.15,8.5,520.0,873.49,704.42
2016,1,26,12,0,671.0,146.0,3.2,9.0,528.0,877.73,706.07
2016,1,26,12,15,622.5,163.0,3.1,9.0,520.0,853.12,687.04
2016,1,26,12,30,574.0,180.0,3.0,9.0,512.0,817.12,659.97
2016,1,26,12,45,644.5,156.5,2.95,9.0,527.0,868.99,698.11
2016,1,26,13,0,715.0,133.0,2.9,9.0,542.0,908.28,726.02
2016,1,26,13,15,693.5,136.5,2.65,8.5,526.5,883.98,707.74
2016,1,26,13,30,672.0,140.0,2.4,8.0,511.0,857.04,688.12
2016,1,26,13,45,677.5,132.5,2.2,8.0,496.0,840.95,675.63
2016,1,26,14,0,683.0,125.0,2.0,8.0,481.0,821.79,660.84
2016,1,26,14,15,623.5,134.0,1.85,7.5,447.5,759.5,615.99
2016,1,26,14,30,564.0,143.0,1.7,7.0,414.0,689.53,565.09
2016,1,26,14,45,393.0,162.0,1.6,7.0,344.5,547.65,454.02
2016,1,26,15,0,222.0,181.0,1.5,7.0,275.0,383.53,321.64
2016,1,26,15,15,191.0,173.0,1.5,6.5,249.0,343.28,290.08
2016,1,26,15,30,160.0,165.0,1.5,6.0,223.0,305.55,259.12
2016,1,26,15,45,153.0,145.0,1.5,5.5,195.0,271.19,231.05
2016,1,26,16,0,146.0,125.0,1.5,5.0,167.0,237.32,202.6
2016,1,26,16,15,128.5,104.5,1.5,4.5,137.0,197.15,167.8
2016,1,26,16,30,111.0,84.0,1.5,4.0,107.0,158.62,133.58
2016,1,26,16,45,85.5,63.5,1.5,3.5,78.0,117.87,96.74
2016,1,26,17,0,60.0,43.0,1.5,3.0,49.0,79.38,61.2
2016,1,26,17,15,30.0,24.5,1.5,3.0,27.5,41.22,18.76
2016,1,26,17,30,0.0,6.0,1.5,3.0,6.0,5.12,0.0
2016,1,26,17,45,0.0,3.0,1.5,3.0,3.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,46.5,19.0,1.95,2.0,23.5,42.87,0.55
2016,1,27,8,0,93.0,38.0,2.0,2.0,47.0,93.88,71.25
2016,1,27,8,15,134.5,58.0,2.25,2.5,79.0,141.21,116.4
2016,1,27,8,30,176.0,78.0,2.5,3.0,111.0,192.71,163.54
2016,1,27,8,45,225.0,94.0,2.8,3.5,148.0,247.38,212.93
2016,1,27,9,0,274.0,110.0,3.1,4.0,185.0,307.09,265.75
2016,1,27,9,15,319.5,117.5,3.25,4.0,218.5,358.22,310.8
2016,1,27,9,30,365.0,125.0,3.4,4.0,252.0,428.89,371.03
2016,1,27,9,45,303.5,149.5,3.55,4.5,263.5,411.91,355.08
2016,1,27,10,0,242.0,174.0,3.7,5.0,275.0,404.45,346.59
2016,1,27,10,15,245.0,189.0,3.6,5.0,298.5,433.68,370.11
2016,1,27,10,30,248.0,204.0,3.5,5.0,322.0,462.46,392.75
2016,1,27,10,45,396.0,185.0,3.45,5.5,385.0,599.01,504.61
2016,1,27,11,0,544.0,166.0,3.4,6.0,448.0,725.73,604.44
2016,1,27,11,15,330.5,210.5,3.3,6.0,384.0,567.65,474.28
2016,1,27,11,30,117.0,255.0,3.2,6.0,320.0,380.63,318.05
2016,1,27,11,45,266.5,241.5,3.1,6.5,393.0,553.84,460.94
2016,1,27,12,0,416.0,228.0,3.0,7.0,466.0,688.73,567.05
2016,1,27,12,15,591.0,174.0,2.95,7.0,515.0,825.39,671.97
2016,1,27,12,30,766.0,120.0,2.9,7.0,564.0,948.95,760.67
2016,1,27,12,45,759.5,121.0,2.9,7.0,559.5,942.65,754.95
2016,1,27,13,0,753.0,122.0,2.9,7.0,555.0,933.12,748.37
2016,1,27,13,15,754.5,118.5,2.85,7.0,545.5,922.76,740.96
2016,1,27,13,30,756.0,115.0,2.8,7.0,536.0,909.18,731.39
2016,1,27,13,45,690.5,129.0,2.75,7.0,504.0,849.76,688.38
2016,1,27,14,0,625.0,143.0,2.7,7.0,472.0,788.57,643.97
2016,1,27,14,15,670.0,122.5,2.6,6.5,459.5,789.2,646.44
2016,1,27,14,30,715.0,102.0,2.5,6.0,447.0,783.7,643.86
2016,1,27,14,45,629.0,115.0,2.45,6.0,403.5,701.82,582.48
2016,1,27,15,0,543.0,128.0,2.4,6.0,360.0,614.63,515.83
2016,1,27,15,15,512.0,124.5,2.2,5.5,327.5,564.41,476.7
2016,1,27,15,30,481.0,121.0,2.0,5.0,295.0,515.1,437.18
2016,1,27,15,45,468.5,107.0,1.8,4.5,259.5,467.53,398.65
2016,1,27,16,0,456.0,93.0,1.6,4.0,224.0,419.92,358.91
2016,1,27,16,15,542.5,73.5,1.5,3.5,203.5,428.26,364.55
2016,1,27,16,30,629.0,54.0,1.4,3.0,183.0,422.86,356.02
2016,1,27,16,45,552.0,44.5,1.3,2.5,136.5,339.19,281.06
2016,1,27,17,0,475.0,35.0,1.2,2.0,90.0,263.41,209.94
2016,1,27,17,15,324.0,23.5,1.2,1.5,52.5,162.65,95.73
2016,1,27,17,30,173.0,12.0,1.2,1.0,15.0,63.27,0.0
2016,1,27,17,45,86.5,6.0,1.25,1.0,7.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,170.5,18.5,1.4,-0.5,35.5,92.99,17.36
2016,1,28,8,0,341.0,37.0,1.5,0.0,71.0,199.48,156.26
2016,1,28,8,15,434.5,49.0,1.35,0.0,116.5,276.8,230.8
2016,1,28,8,30,528.0,61.0,1.2,0.0,162.0,364.17,309.53
2016,1,28,8,45,326.5,89.0,1.05,0.5,156.5,309.02,265.48
2016,1,28,9,0,125.0,117.0,0.9,1.0,151.0,211.59,181.93
2016,1,28,9,15,145.0,132.0,0.85,1.5,178.0,246.53,212.72
2016,1,28,9,30,165.0,147.0,0.8,2.0,205.0,283.38,243.61
2016,1,28,9,45,220.0,159.5,0.75,2.5,246.5,360.53,307.41
2016,1,28,10,0,275.0,172.0,0.7,3.0,288.0,427.79,361.01
2016,1,28,10,15,261.0,189.5,0.7,3.5,306.0,447.15,374.06
2016,1,28,10,30,247.0,207.0,0.7,4.0,324.0,464.77,385.94
2016,1,28,10,45,287.5,213.5,0.7,4.5,357.5,516.28,425.43
2016,1,28,11,0,328.0,220.0,0.7,5.0,391.0,569.17,464.74
2016,1,28,11,15,273.0,237.5,0.85,5.0,384.0,545.77,445.55
2016,1,28,11,30,218.0,255.0,1.0,5.0,377.0,498.23,408.65
2016,1,28,11,45,202.0,262.5,1.2,5.0,377.5,494.51,406.58
2016,1,28,12,0,186.0,270.0,1.4,5.0,378.0,489.74,403.13
2016,1,28,12,15,130.5,267.0,1.4,5.0,343.0,431.43,355.55
2016,1,28,12,30,75.0,264.0,1.4,5.0,308.0,350.58,289.77
2016,1,28,12,45,158.5,265.5,1.4,5.0,357.5,457.77,378.35
2016,1,28,13,0,242.0,267.0,1.4,5.0,407.0,542.27,445.89
2016,1,28,13,15,430.0,213.5,1.4,5.0,456.5,704.05,572.94
2016,1,28,13,30,618.0,160.0,1.4,5.0,506.0,827.54,665.29
2016,1,28,13,45,690.5,132.0,1.45,5.0,507.5,853.76,683.92
2016,1,28,14,0,763.0,104.0,1.5,5.0,509.0,865.92,693.84
2016,1,28,14,15,728.0,107.0,1.35,5.0,478.0,823.77,662.33
2016,1,28,14,30,693.0,110.0,1.2,5.0,447.0,774.6,626.23
2016,1,28,14,45,458.5,147.5,1.1,5.0,364.5,586.68,484.27
2016,1,28,15,0,224.0,185.0,1.0,5.0,282.0,389.37,326.16
2016,1,28,15,15,211.0,172.0,0.95,4.5,257.0,356.49,301.62
2016,1,28,15,30,198.0,159.0,0.9,4.0,232.0,324.35,275.83
2016,1,28,15,45,193.0,140.0,0.85,3.5,204.0,290.87,248.59
2016,1,28,16,0,188.0,121.0,0.8,3.0,176.0,257.56,220.75
2016,1,28,16,15,173.5,102.0,0.8,2.5,146.0,229.99,196.75
2016,1,28,16,30,159.0,83.0,0.8,2.0,116.0,191.48,162.64
2016,1,28,16,45,135.5,63.5,0.85,2.0,87.0,149.29,124.24
2016,1,28,17,0,112.0,44.0,0.9,2.0,58.0,109.33,86.84
2016,1,28,17,15,56.0,27.0,0.9,1.5,34.0,54.24,31.61
2016,1,28,17,30,0.0,10.0,0.9,1.0,10.0,8.54,0.0
2016,1,28,17,45,0.0,5.0,0.95,1.0,5.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.0,106.44,29.83
2016,1,29,8,0,439.0,31.0,3.0,1.0,76.0,233.37,183.61
2016,1,29,8,15,531.5,39.5,3.15,1.5,122.0,311.51,260.08
2016,1,29,8,30,624.0,48.0,3.3,2.0,168.0,395.14,337.26
2016,1,29,8,45,683.0,53.0,3.45,3.0,216.0,469.77,404.02
2016,1,29,9,0,742.0,58.0,3.6,4.0,264.0,548.74,471.72
2016,1,29,9,15,778.5,62.0,3.9,4.5,309.5,615.49,528.19
2016,1,29,9,30,815.0,66.0,4.2,5.0,355.0,683.52,583.1
2016,1,29,9,45,841.0,68.5,4.5,5.5,396.0,742.65,629.09
2016,1,29,10,0,867.0,71.0,4.8,6.0,437.0,801.3,673.98
2016,1,29,10,15,629.5,128.0,4.85,6.0,405.0,707.65,598.78
2016,1,29,10,30,392.0,185.0,4.9,6.0,373.0,563.41,479.07
2016,1,29,10,45,661.0,131.0,4.95,6.0,469.0,783.59,658.13
2016,1,29,11,0,930.0,77.0,5.0,6.0,565.0,970.48,799.25
2016,1,29,11,15,938.0,78.0,5.0,6.0,586.0,1000.59,819.37
2016,1,29,11,30,946.0,79.0,5.0,6.0,607.0,1027.42,838.12
2016,1,29,11,45,952.5,79.0,5.0,6.5,620.5,1048.04,850.79
2016,1,29,12,0,959.0,79.0,5.0,7.0,634.0,1065.01,860.9
2016,1,29,12,15,960.5,79.0,4.95,7.0,639.0,1073.19,865.91
2016,1,29,12,30,962.0,79.0,4.9,7.0,644.0,1077.48,868.31
2016,1,29,12,45,962.5,78.0,4.9,7.0,641.0,1075.53,866.93
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,1069.64,862.93
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,1056.03,853.04
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,1038.64,840.64
2016,1,29,13,45,948.5,75.0,4.8,7.0,595.5,1014.54,823.95
2016,1,29,14,0,942.0,74.0,4.8,7.0,576.0,987.0,804.82
2016,1,29,14,15,931.0,72.5,4.65,6.5,549.0,951.43,779.92
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,913.02,752.84
2016,1,29,14,45,906.0,69.0,4.4,6.0,488.5,868.81,720.22
2016,1,29,15,0,892.0,67.0,4.3,6.0,455.0,822.45,685.74
2016,1,29,15,15,870.5,64.5,3.95,5.5,415.5,775.02,649.69
2016,1,29,15,30,849.0,62.0,3.6,5.0,376.0,718.66,606.81
2016,1,29,15,45,820.5,58.0,3.25,5.0,332.0,654.95,556.25
2016,1,29,16,0,792.0,54.0,2.9,5.0,288.0,591.62,503.1
2016,1,29,16,15,745.0,49.5,2.55,4.0,241.0,517.55,440.61
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,446.5,378.15
2016,1,29,16,45,625.5,38.5,1.9,2.0,147.0,364.48,304.37
2016,1,29,17,0,553.0,32.0,1.6,1.0,100.0,289.28,233.33
2016,1,29,17,15,405.5,22.5,1.55,0.5,60.0,189.62,126.13
2016,1,29,17,30,258.0,13.0,1.5,0.0,20.0,90.3,0.0
2016,1,29,17,45,129.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,109.42,39.25
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,239.79,189.23
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,317.16,263.95
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,403.55,342.1
2016,1,30,8,45,704.5,47.5,1.55,1.5,218.0,475.45,405.85
2016,1,30,9,0,758.0,52.0,1.6,2.0,265.0,551.27,470.16
2016,1,30,9,15,792.5,55.5,1.8,2.5,310.0,616.67,524.52
2016,1,30,9,30,827.0,59.0,2.0,3.0,355.0,683.2,576.35
2016,1,30,9,45,852.0,61.0,2.25,4.0,395.5,734.31,613.84
2016,1,30,10,0,877.0,63.0,2.5,5.0,436.0,791.24,655.01
2016,1,30,10,15,893.0,65.0,2.65,5.5,471.0,839.81,689.5
2016,1,30,10,30,909.0,67.0,2.8,6.0,506.0,886.51,722.2
2016,1,30,10,45,920.5,68.0,2.95,6.5,534.0,925.7,749.06
2016,1,30,11,0,932.0,69.0,3.1,7.0,562.0,962.19,773.83
2016,1,30,11,15,938.5,70.0,3.15,7.0,582.5,991.0,793.57
2016,1,30,11,30,945.0,71.0,3.2,7.0,603.0,1016.47,811.02
2016,1,30,11,45,684.0,151.5,3.25,7.5,541.0,889.62,717.42
2016,1,30,12,0,423.0,232.0,3.3,8.0,479.0,720.76,587.27
2016,1,30,12,15,689.0,152.5,3.3,8.0,558.0,909.3,732.71
2016,1,30,12,30,955.0,73.0,3.3,8.0,637.0,1063.26,841.12
2016,1,30,12,45,953.0,73.0,3.35,8.5,633.5,1060.14,836.37
2016,1,30,13,0,951.0,73.0,3.4,9.0,630.0,1053.13,830.66
2016,1,30,13,15,946.5,72.5,3.4,9.0,618.5,1039.16,821.34
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,1021.47,809.6
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,996.64,792.93
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,968.46,773.96
2016,1,30,14,15,916.0,68.5,3.25,9.0,541.5,933.26,748.8
2016,1,30,14,30,905.0,67.0,3.1,9.0,515.0,895.26,721.61
2016,1,30,14,45,890.0,65.5,3.0,9.0,481.5,851.3,690.29
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,805.32,657.21
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,751.25,617.51
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,702.93,581.57
2016,1,30,15,45,795.0,57.0,2.0,7.5,326.0,636.66,530.92
2016,1,30,16,0,758.0,55.0,1.7,7.0,282.0,571.53,478.14
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.0,498.49,418.66
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,428.65,359.13
2016,1,30,16,45,583.0,39.5,1.45,4.5,143.5,345.36,285.7
2016,1,30,17,0,504.0,33.0,1.4,4.0,97.0,269.66,215.93
2016,1,30,17,15,361.5,23.0,1.45,3.5,58.5,175.0,119.45
2016,1,30,17,30,219.0,13.0,1.5,3.0,20.0,78.35,0.0
2016,1,30,17,45,109.5,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,183.0,18.0,2.05,1.5,38.0,97.43,40.88
2016,1,31,8,0,366.0,36.0,2.1,2.0,76.0,207.85,164.19
2016,1,31,8,15,457.5,45.5,2.15,2.5,120.0,282.96,235.4
2016,1,31,8,30,549.0,55.0,2.2,3.0,164.0,367.79,312.01
2016,1,31,8,45,607.5,61.5,2.25,3.5,210.5,439.69,375.79
2016,1,31,9,0,666.0,68.0,2.3,4.0,257.0,516.33,441.14
2016,1,31,9,15,704.0,72.5,2.4,4.5,301.0,581.17,494.77
2016,1,31,9,30,742.0,77.0,2.5,5.0,345.0,647.71,547.68
2016,1,31,9,45,774.5,79.0,2.65,6.0,386.0,704.16,588.96
2016,1,31,10,0,807.0,81.0,2.8,7.0,427.0,765.14,632.69
2016,1,31,10,15,825.5,83.5,2.95,7.5,461.5,814.77,668.05
2016,1,31,10,30,844.0,86.0,3.1,8.0,496.0,862.82,701.81
2016,1,31,10,45,633.0,145.5,3.3,9.0,462.5,774.15,632.72
2016,1,31,11,0,422.0,205.0,3.5,10.0,429.0,656.63,538.21
2016,1,31,11,15,483.5,195.0,3.6,10.5,461.5,714.83,583.71
2016,1,31,11,30,545.0,185.0,3.7,11.0,494.0,773.11,627.46
2016,1,31,11,45,468.0,213.5,3.85,11.5,483.0,738.99,598.24
2016,1,31,12,0,391.0,242.0,4.0,12.0,472.0,679.98,551.17
2016,1,31,12,15,451.0,226.5,4.1,12.5,493.5,746.18,601.76
2016,1,31,12,30,511.0,211.0,4.2,13.0,515.0,790.58,635.28
2016,1,31,12,45,562.5,192.0,4.35,13.5,525.5,819.72,657.88
2016,1,31,13,0,614.0,173.0,4.5,14.0,536.0,854.41,683.23
2016,1,31,13,15,756.0,131.0,4.5,14.0,569.0,941.39,746.74
2016,1,31,13,30,898.0,89.0,4.5,14.0,602.0,1000.7,789.22
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.0,986.82,780.12
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,958.5,761.28
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,923.43,736.36
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,885.65,709.48
2016,1,31,14,45,759.0,94.0,4.3,14.0,453.5,788.83,638.57
2016,1,31,15,0,658.0,105.0,4.2,14.0,396.0,691.39,566.0
2016,1,31,15,15,623.0,105.0,4.1,13.5,361.5,636.67,526.09
2016,1,31,15,30,588.0,105.0,4.0,13.0,327.0,582.31,484.29
2016,1,31,15,45,562.5,96.0,3.95,13.0,288.5,525.96,439.19
2016,1,31,16,0,537.0,87.0,3.9,13.0,250.0,470.38,393.48
2016,1,31,16,15,573.5,70.5,3.8,12.5,219.0,444.74,371.63
2016,1,31,16,30,610.0,54.0,3.7,12.0,188.0,413.68,343.21
2016,1,31,16,45,525.0,46.5,3.65,11.5,142.5,329.1,269.03
2016,1,31,17,0,440.0,39.0,3.6,11.0,97.0,253.08,200.14
2016,1,31,17,15,302.0,27.0,3.5,10.5,59.0,162.43,111.91
2016,1,31,17,30,164.0,15.0,3.4,10.0,21.0,63.17,0.0
2016,1,31,17,45,82.0,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,19.5,2.85,7.5,36.0,83.99,38.41
2016,2,1,8,0,292.0,39.0,2.9,8.0,72.0,180.17,139.96
2016,2,1,8,15,381.0,50.0,2.95,8.5,114.0,251.89,206.02
2016,2,1,8,30,470.0,61.0,3.0,9.0,156.0,332.93,278.04
2016,2,1,8,45,537.5,67.0,3.05,9.5,201.5,405.62,341.57
2016,2,1,9,0,605.0,73.0,3.1,10.0,247.0,483.91,407.67
2016,2,1,9,15,644.0,78.0,3.25,10.5,289.5,547.25,459.78
2016,2,1,9,30,683.0,83.0,3.4,11.0,332.0,612.52,511.84
2016,2,1,9,45,723.5,83.5,3.55,12.0,373.0,674.93,557.96
2016,2,1,10,0,764.0,84.0,3.7,13.0,414.0,734.15,600.14
2016,2,1,10,15,424.0,150.0,3.8,13.5,335.5,553.1,455.82
