Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,84.0,216.0,3.9,14.0,257.0,296.04,242.24
2016,2,1,10,45,193.5,224.0,4.05,14.5,325.5,423.38,347.49
2016,2,1,11,0,303.0,232.0,4.2,15.0,394.0,558.87,454.58
2016,2,1,11,15,298.0,242.5,4.3,15.5,407.0,573.82,464.09
2016,2,1,11,30,293.0,253.0,4.4,16.0,420.0,587.45,473.14
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,798.81,637.82
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,996.87,778.32
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,1005.78,783.24
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,1011.09,787.22
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,761.64,605.59
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,471.84,376.77
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,745.92,596.49
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,970.07,759.95
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,945.21,741.83
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,917.31,723.21
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,546.81,445.31
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,135.61,106.57
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,489.81,403.73
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,754.08,608.69
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,699.25,567.17
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,648.21,529.71
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,584.22,479.79
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,521.67,429.08
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,450.05,370.52
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,382.34,313.13
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,302.79,244.4
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,231.33,180.76
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,125.6,86.76
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,83.6,42.93
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,176.63,139.27
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,245.42,203.08
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,324.05,273.63
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,394.31,334.94
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,467.58,396.59
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,531.51,449.09
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,597.48,501.48
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,393.43,332.65
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,110.58,89.14
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,109.18,88.11
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,108.05,86.96
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,122.14,98.5
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,136.4,110.06
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,131.02,105.38
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,125.86,100.95
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,164.49,133.02
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,204.48,165.68
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,182.84,147.58
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,161.62,129.93
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,150.21,120.5
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,138.99,111.21
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,134.75,107.78
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,130.58,104.41
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,145.55,117.06
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,160.98,130.05
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,154.07,124.44
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,147.33,119.03
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,124.52,100.18
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,102.17,81.59
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,92.68,73.91
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,83.27,66.19
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,294.94,250.28
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,464.96,388.65
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,395.29,329.66
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,330.32,274.36
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,259.96,212.87
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,196.39,155.88
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,104.88,74.46
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.97,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.85,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.28,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.74,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,9.45,2.39
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,13.16,5.69
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,17.29,9.3
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,21.43,12.87
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,13.17,5.71
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,5.35,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.77,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,25.62,16.14
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,45.56,32.98
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,48.91,35.65
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,52.26,38.31
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,76.62,58.58
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,103.02,80.41
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,85.97,66.06
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,69.84,52.55
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,59.82,44.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,49.8,35.9
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,32.74,21.65
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,15.72,7.45
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,72.35,54.45
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,135.3,106.15
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,123.94,96.9
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,112.72,87.83
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,114.96,89.8
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,117.36,91.92
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,86.28,66.43
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,57.22,42.41
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,52.2,38.41
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,47.19,34.36
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,41.77,29.86
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,36.36,25.31
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,30.13,20.02
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,23.91,14.67
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,18.12,9.64
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,12.33,4.59
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.8,0.44
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.28,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.71,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.83,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,42.56,22.55
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,79.27,60.27
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,116.04,93.89
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,155.12,129.17
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,191.29,161.21
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,229.28,194.03
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,320.1,271.64
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,407.5,344.54
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,437.82,368.04
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,466.6,390.04
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,639.41,529.41
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,818.37,662.45
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,573.89,472.65
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,256.15,210.07
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,381.11,314.69
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,490.17,402.03
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,356.29,292.54
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,222.45,181.04
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,511.63,419.04
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,761.57,608.1
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,642.8,514.33
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,523.26,421.15
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,449.86,364.96
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,356.49,291.22
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,361.39,296.63
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,365.71,301.08
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,264.75,218.5
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,154.75,126.27
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,161.41,132.65
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,168.04,138.75
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,139.62,114.9
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,112.1,91.61
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,98.26,79.94
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,84.52,68.2
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,70.36,56.06
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,56.25,43.75
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,42.16,31.19
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,28.11,18.58
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,17.32,8.53
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.57,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.41,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,57.85,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,159.92,103.67
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,260.41,210.97
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,339.15,287.05
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,426.15,368.21
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,502.86,437.9
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,583.81,508.68
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,651.01,566.24
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,719.06,621.03
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,774.1,662.26
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,834.94,707.13
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,885.01,742.28
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,932.97,775.18
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,973.89,802.7
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,1011.95,827.82
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,1042.28,848.66
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,1069.05,866.95
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,1089.47,879.11
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,1105.98,888.58
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,1113.8,892.42
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,1117.48,893.53
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,1115.36,891.38
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,1109.1,886.55
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,1095.23,876.36
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,1077.38,863.6
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,1052.13,844.2
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,1023.25,822.42
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,987.71,798.45
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,949.1,772.18
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,902.74,738.66
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,854.17,703.28
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,799.53,663.14
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,743.67,621.46
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,684.67,575.83
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,619.4,522.69
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,545.99,462.27
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,475.1,401.44
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,392.65,328.27
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,316.52,257.98
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,223.51,170.67
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,138.66,26.76
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,52.04,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.95,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,80.65,53.09
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,159.01,129.24
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,209.37,176.91
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,264.73,227.5
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,312.47,269.97
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,361.92,312.17
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,405.15,347.42
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,448.46,381.32
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,570.7,477.87
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,698.36,570.5
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,705.86,571.18
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,697.09,561.73
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,721.17,577.22
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,742.41,589.88
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,777.46,615.0
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,811.08,638.37
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,855.03,668.88
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,888.67,691.96
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,997.27,765.82
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,1098.01,831.36
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,1094.29,827.0
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,1086.57,822.01
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,1072.57,813.43
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,1054.74,802.57
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,1028.16,786.09
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,998.26,767.53
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,962.79,746.52
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,924.44,723.36
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,723.09,581.96
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,497.88,410.39
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,637.48,524.42
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,727.85,591.11
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,662.96,541.41
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,598.52,491.13
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,525.46,433.57
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,455.1,375.68
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,373.95,306.04
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,296.79,237.53
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,205.49,155.61
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,122.04,37.83
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,44.01,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,11.52,3.27
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,19.79,11.65
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,29.33,20.52
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,38.89,29.35
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,49.25,38.72
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,59.84,48.14
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,85.25,70.57
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,111.24,93.16
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,131.11,110.04
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,151.5,127.14
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,158.27,132.61
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,165.16,138.19
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,153.21,127.31
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,141.49,116.72
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,179.57,149.31
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,218.82,182.49
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,211.43,175.66
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,204.12,169.05
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,237.33,197.21
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,293.46,243.97
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,288.42,239.66
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,283.44,235.61
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,312.22,259.97
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,340.88,283.99
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,348.95,291.09
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,356.49,297.81
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,405.82,339.48
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,432.5,362.37
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,413.79,347.61
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,394.19,332.24
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,417.48,353.15
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,418.79,355.75
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,379.66,323.65
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,340.68,291.19
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,297.79,255.04
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,255.72,218.38
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,207.5,174.86
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,171.36,140.61
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,120.93,93.4
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,70.0,27.21
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,23.18,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,64.28,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,158.16,111.66
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,245.82,198.29
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,319.41,266.37
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,401.34,339.16
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,321.69,275.34
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,182.31,155.53
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,179.31,152.83
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,173.85,147.07
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,199.16,168.11
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,225.21,189.35
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,211.77,176.83
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,182.56,151.19
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,198.01,163.8
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,213.77,176.49
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,191.8,157.92
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,170.09,139.57
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,215.64,178.0
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,284.12,234.53
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,454.5,375.93
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,626.71,512.06
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,327.5,273.43
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,48.98,36.51
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,129.24,105.75
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,218.35,181.02
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,191.69,158.47
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,165.6,136.55
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,130.63,107.1
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,96.85,78.37
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,132.97,109.83
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,171.07,142.69
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,83.24,67.5
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,7.41,0.92
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.58,0.21
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.76,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,221.63,192.34
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,386.91,328.01
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,305.7,255.66
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,235.57,192.78
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,157.38,122.11
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,86.3,40.95
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,29.19,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,18.59,9.34
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,31.57,22.04
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,47.2,36.47
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,62.72,50.7
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,79.31,65.59
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,95.94,80.27
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,185.57,160.97
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,288.0,251.29
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,352.49,306.93
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,437.87,378.87
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,538.21,464.31
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,665.99,569.3
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,833.15,702.01
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,982.26,813.76
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,783.65,659.26
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,517.79,437.77
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,347.53,295.76
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,145.92,121.17
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,139.56,115.87
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,133.3,110.44
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,138.07,114.56
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,142.92,118.76
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,162.6,135.87
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,182.67,153.28
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,129.55,107.64
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,79.24,63.98
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,61.03,48.27
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,43.09,32.62
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,107.11,89.55
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,179.27,152.9
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,151.23,128.35
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,124.16,104.62
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,110.38,92.76
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,96.72,80.86
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,82.13,68.1
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,67.61,55.18
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,52.61,41.52
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,37.58,27.71
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,24.53,15.58
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,12.36,2.3
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.4,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,28.13,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,80.07,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,160.44,119.14
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,247.46,204.01
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,322.08,274.57
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,404.87,350.4
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,474.22,413.31
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,546.82,476.85
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,612.8,531.88
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,680.12,586.07
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,738.21,630.85
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,801.14,678.59
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,851.45,715.46
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,899.93,750.53
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,937.67,777.5
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,972.23,802.07
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,1003.59,824.24
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,1031.69,844.06
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,1050.91,857.5
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,1066.43,868.46
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,1075.96,875.71
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,1081.63,880.53
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,1081.98,882.07
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,1078.37,880.95
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,896.62,746.36
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,681.7,575.87
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,865.1,727.62
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,1001.43,832.05
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,786.98,667.06
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,553.95,475.42
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,430.7,372.65
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,332.85,287.91
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,564.17,491.92
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,734.51,633.71
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,675.42,586.91
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,615.68,537.67
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,543.04,474.16
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,472.74,410.76
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,396.12,340.77
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,324.34,272.64
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,234.39,187.33
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,154.8,92.89
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,57.34,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,40.45,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,110.36,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,193.64,145.92
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,286.44,237.43
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,362.57,310.63
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,445.71,387.6
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,517.69,452.67
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,592.7,517.76
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,658.39,572.44
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,724.56,623.84
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,775.95,662.91
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,832.58,705.51
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,882.41,740.28
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,930.09,772.8
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,970.0,800.77
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,1006.92,826.41
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,1037.3,847.17
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1064.11,865.4
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1084.09,877.24
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1100.15,886.42
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,1108.53,891.37
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,1112.79,893.65
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,1110.36,890.35
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,1103.81,884.41
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1090.03,874.65
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1072.29,862.3
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,1047.44,845.52
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,1019.02,826.27
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,983.48,800.57
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,944.88,772.66
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,899.32,740.35
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,851.55,706.12
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,796.88,665.25
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,747.57,627.95
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,683.12,577.5
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,618.92,524.63
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,547.04,465.34
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,477.43,405.67
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,397.72,334.99
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,323.68,266.79
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,234.97,185.25
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,157.09,98.42
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,57.8,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
