Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,15.66,7.62
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,24.77,16.46
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,35.99,26.94
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,47.89,37.96
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,59.36,48.45
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,70.88,58.84
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,37.2,28.21
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.76,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,147.25,128.26
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,327.49,283.66
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,280.49,240.62
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,246.27,209.33
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,198.41,168.0
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,167.98,141.26
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,223.24,188.34
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,302.13,253.08
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,343.62,286.47
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,385.82,320.15
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,601.94,495.25
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,797.72,644.17
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,560.02,461.24
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,300.89,250.68
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,372.83,313.53
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,464.95,389.42
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,448.12,376.26
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,431.02,363.53
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,542.29,458.63
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,643.19,542.31
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,719.61,606.68
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,789.78,662.46
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,735.47,621.29
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,680.5,580.04
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,621.49,533.16
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,562.54,484.89
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,491.0,423.42
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,422.64,363.03
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,348.85,297.0
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,280.56,233.91
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,197.55,157.83
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,125.94,83.12
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,44.04,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,48.31,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,131.92,22.51
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,215.21,166.07
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,308.23,257.63
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,384.75,332.17
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,467.79,410.12
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,540.51,477.66
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,611.08,541.32
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,676.87,597.07
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,743.02,648.75
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,801.25,693.91
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,858.18,737.25
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,908.42,772.9
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,956.35,806.12
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,997.87,835.42
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1036.29,862.16
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,1066.94,881.33
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,1093.87,897.7
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,1114.45,911.7
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,1130.95,922.91
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,1139.61,925.93
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,1143.98,925.93
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,1140.48,924.29
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,1132.71,918.99
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,1119.14,909.74
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,1101.46,897.73
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,1077.21,881.09
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,1049.15,861.79
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,1013.59,836.95
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,974.76,809.62
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,929.67,778.77
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,881.98,745.51
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,827.67,704.81
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,771.79,662.33
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,708.23,614.28
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,644.52,563.25
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,577.68,504.52
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,507.49,441.29
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,426.91,367.97
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,351.52,296.61
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,261.79,211.65
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,183.57,126.39
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,67.68,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,26.19,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,76.41,22.27
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,139.08,109.87
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,205.96,174.69
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,265.61,232.12
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,331.51,293.75
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,395.38,352.47
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,459.66,409.94
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,572.07,505.88
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,690.89,602.52
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,631.82,549.34
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,526.5,458.43
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,719.77,617.36
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,897.34,748.7
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,847.63,706.82
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,770.78,646.74
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,762.17,635.87
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,747.92,620.0
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,646.14,537.78
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,538.33,449.85
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,541.23,451.8
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,543.36,452.17
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,526.25,437.97
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,508.56,423.53
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,513.04,428.23
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,516.6,432.06
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,326.37,276.96
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,151.74,127.32
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,150.19,126.71
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,148.76,125.7
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,141.6,119.74
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,134.58,113.9
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,97.98,82.02
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,63.06,51.22
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,55.53,44.64
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,48.02,37.98
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,40.94,31.63
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,33.87,25.22
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,26.81,18.77
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,19.77,12.25
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,13.16,6.04
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,6.57,0.0
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.41,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,8.21,1.51
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,13.16,6.24
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,18.94,11.69
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,24.74,17.11
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,30.54,22.48
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,36.36,27.79
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,44.27,34.89
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,52.2,41.91
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,72.2,59.8
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,93.47,78.63
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,89.46,74.83
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,85.63,71.26
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,95.93,80.25
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,106.32,89.27
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,151.42,128.59
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,198.34,168.69
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,200.64,170.31
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,203.0,172.18
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,241.37,205.18
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,302.85,256.96
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,261.89,222.21
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,243.46,206.64
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,167.64,141.84
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,96.1,79.55
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,127.51,107.31
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,160.28,135.88
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,84.61,69.7
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,16.54,9.21
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,419.88,367.87
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,780.78,649.57
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,459.67,391.35
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,149.03,126.06
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,131.69,112.19
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,114.91,97.57
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,97.14,82.01
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,79.57,66.35
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,62.65,51.03
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,45.74,35.49
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,30.83,21.64
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,16.5,7.85
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,8.23,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,22.69,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,68.31,30.6
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,131.52,100.48
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,202.48,165.75
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,260.06,219.78
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,322.97,277.46
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,382.81,331.39
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,452.92,392.5
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,573.77,494.66
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,703.5,599.45
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,763.1,643.3
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,814.45,680.16
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,864.15,714.07
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,911.84,745.63
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,953.91,772.74
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,993.21,797.38
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,1023.13,816.24
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1049.55,832.82
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,1069.22,843.04
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,1085.04,850.57
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,1093.36,855.41
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,1097.63,857.68
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,1095.17,853.96
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,1088.67,847.7
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,1074.52,837.96
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1056.5,825.76
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,1031.32,808.72
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,1002.64,789.38
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,967.11,764.4
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,928.62,737.35
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,725.87,589.31
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,500.15,411.43
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,294.63,246.03
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,99.82,80.26
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,389.29,330.9
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,596.63,495.81
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,525.67,437.37
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,460.04,383.46
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,380.07,315.83
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,306.69,251.12
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,223.51,176.63
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,152.63,108.55
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,65.12,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,35.3,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,102.62,54.67
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,178.26,137.63
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,266.38,217.4
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,338.51,283.75
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,417.93,354.45
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,491.32,418.27
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,566.61,481.62
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,631.13,533.66
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,696.43,583.7
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,759.63,629.61
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,815.28,668.79
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,865.05,703.86
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,912.82,737.04
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,953.43,763.7
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,991.2,788.15
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,1021.59,807.81
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,1048.51,825.03
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,1068.8,836.65
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,1085.23,845.74
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,1094.55,851.63
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,1099.82,855.0
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,1095.3,850.33
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,1086.74,843.2
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,1073.05,833.8
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,1055.47,821.93
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,1029.23,804.24
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,999.64,784.35
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,964.38,761.89
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,926.18,737.23
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,887.94,711.04
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,838.33,676.34
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,782.98,637.15
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,726.53,596.53
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,661.52,547.32
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,597.15,495.77
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,529.19,441.74
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,460.79,385.27
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,381.16,317.4
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,307.95,252.54
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,224.72,178.15
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,153.63,110.77
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,66.23,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,40.24,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,115.81,67.75
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,188.04,146.67
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,271.4,223.44
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,343.57,290.22
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,422.71,361.05
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,492.04,421.63
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,564.48,482.66
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,629.85,534.57
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,692.24,581.87
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,748.75,621.68
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,804.28,659.62
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,854.45,693.31
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,902.72,724.78
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,941.55,748.67
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,977.47,770.22
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,1008.07,789.25
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,1035.35,805.94
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,1053.32,814.84
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,1067.49,821.33
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,1075.4,826.1
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,1079.41,828.52
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,1073.44,823.04
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,1076.27,823.75
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,1062.34,813.98
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1044.63,802.06
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,1017.34,784.69
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,997.74,772.71
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,961.93,748.79
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,923.2,722.99
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,875.19,691.22
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,825.34,657.79
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,770.54,620.19
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,714.71,581.19
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,653.27,535.35
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,589.08,485.17
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,518.53,430.45
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,450.65,375.49
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,374.06,310.48
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,303.31,248.01
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,221.59,175.8
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,151.56,110.58
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,66.13,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,37.16,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,108.53,67.77
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,176.5,138.76
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,256.08,211.94
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,326.42,276.92
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,403.77,346.08
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,472.58,405.98
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,545.04,466.75
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,608.2,517.68
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,672.41,567.71
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,726.56,607.14
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,784.1,648.26
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,832.86,682.37
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,879.79,714.74
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,920.49,742.22
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,958.64,767.69
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,988.96,787.0
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,1016.01,804.01
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,1036.32,816.8
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,1040.75,818.63
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,1050.05,825.22
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,1055.55,829.29
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,1053.89,827.06
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,1048.39,822.41
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,1035.72,814.42
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,1019.37,804.04
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,1007.24,797.17
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,979.97,779.51
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,945.46,756.34
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,908.04,730.96
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,864.75,701.03
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,819.22,669.1
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,766.02,630.03
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,711.66,589.63
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,651.66,543.93
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,591.6,495.6
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,525.17,441.94
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,458.32,385.96
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,384.51,321.58
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,315.72,259.32
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,234.57,185.98
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,164.66,120.17
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,71.5,9.99
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,20.46,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,59.05,37.0
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,107.41,83.42
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,162.02,132.64
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,211.84,177.84
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,266.13,226.06
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,320.85,273.36
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,394.64,334.97
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,373.77,316.02
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,341.94,287.43
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,340.72,284.66
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,319.97,265.72
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,341.49,282.67
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,362.9,299.24
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,412.88,338.14
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,445.59,362.92
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,482.92,392.09
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,520.74,421.33
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,573.4,461.79
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,648.44,517.82
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,558.68,447.34
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,489.19,391.85
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,484.75,388.75
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,479.83,385.0
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,535.48,430.28
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,610.15,488.66
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,461.64,371.99
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,318.22,256.57
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,291.5,235.86
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,265.3,215.02
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,397.39,325.94
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,517.6,423.51
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,447.38,367.91
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,366.73,303.88
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,324.68,269.75
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,285.47,237.31
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,245.15,204.18
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,206.44,171.67
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,168.44,138.8
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,131.81,106.48
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,90.76,70.45
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,47.94,32.98
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,21.51,2.05
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,10.67,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,21.26,10.85
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,42.7,30.79
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,64.52,50.34
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,95.27,77.47
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,122.71,101.44
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,148.82,123.88
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,176.03,146.83
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,233.65,195.94
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,309.32,258.92
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,263.53,218.97
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,226.54,186.19
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,318.35,262.48
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,433.12,354.14
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,512.06,415.4
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,614.74,492.71
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,592.48,472.65
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,545.84,435.24
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,662.37,525.44
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,779.65,612.76
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,646.5,510.17
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,508.5,402.24
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,514.29,407.14
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,519.45,410.95
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,298.13,238.71
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,70.75,52.9
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,95.99,73.71
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,122.46,95.27
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,94.74,72.72
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,68.16,50.98
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,309.18,252.51
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,513.49,415.86
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,547.82,444.89
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,557.62,455.4
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,502.32,412.32
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,448.68,369.84
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,391.62,323.66
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,336.76,278.0
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,277.3,226.84
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,222.03,178.14
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,160.31,124.21
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,106.9,76.88
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,44.56,13.29
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
