Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,302.36,246.39
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,213.4,175.1
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,146.74,120.09
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,152.5,125.49
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,158.35,130.73
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,116.81,95.95
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,76.71,61.8
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,82.69,67.3
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,88.96,72.97
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,77.58,63.32
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,66.27,53.6
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,54.12,42.87
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,42.21,32.19
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,31.81,22.78
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,21.44,13.28
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,12.76,5.07
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.1,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.13,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,6.83,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,29.53,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,84.15,55.74
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,148.89,113.61
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,150.01,122.08
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,135.55,113.51
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,170.88,145.23
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,208.89,178.7
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,386.2,331.99
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,582.24,495.11
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,644.85,544.19
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,707.97,592.88
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,762.21,631.34
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,819.62,670.81
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,867.65,704.4
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,913.55,736.05
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,803.15,650.72
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,658.63,534.14
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,534.7,435.7
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,403.19,328.16
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,357.9,291.08
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,312.26,253.19
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,322.51,261.5
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,332.72,269.61
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,513.29,415.52
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,692.28,552.42
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,734.23,585.22
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,792.54,630.19
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,542.65,438.46
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,263.81,213.47
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,537.34,440.57
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,756.66,611.78
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,670.97,544.35
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,573.85,469.39
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,381.9,316.4
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,195.64,160.96
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,176.43,145.59
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,157.64,130.05
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,346.66,292.23
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,460.13,383.01
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,388.47,320.8
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,321.11,261.39
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,245.68,194.54
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,179.43,134.88
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,108.73,73.15
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,48.91,2.34
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,15.99,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,11.12,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,33.03,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,87.66,59.2
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,153.0,116.89
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,214.96,173.31
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,286.25,237.4
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,356.13,297.89
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,429.03,357.7
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,496.77,410.1
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,567.68,461.37
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,629.5,508.56
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,692.0,555.15
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,748.13,596.51
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,803.48,635.53
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,851.39,669.31
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,897.41,701.65
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,928.11,721.96
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,962.07,744.63
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,833.17,652.83
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,672.28,531.49
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,865.62,679.28
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,1042.57,801.26
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,1050.03,804.53
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,1053.72,807.47
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,875.47,683.23
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,675.85,533.78
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,769.84,608.43
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,842.0,663.91
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,757.48,599.92
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,658.35,525.52
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,699.34,559.36
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,717.45,575.25
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,635.92,512.86
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,544.0,442.34
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,480.28,392.82
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,419.78,344.88
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,280.21,231.54
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,146.04,119.14
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,126.72,103.52
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,108.05,87.96
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,89.24,72.09
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,70.7,56.17
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,53.42,40.95
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,36.2,25.6
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,21.9,12.57
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,8.22,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,4.27,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,14.78,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,46.88,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,105.47,70.55
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,177.29,133.78
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,245.44,196.22
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,323.59,267.08
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,392.7,329.46
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,466.63,393.96
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,535.08,451.32
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,603.62,506.79
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,666.57,556.11
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,729.57,603.59
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,785.21,642.49
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,839.42,679.53
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,887.41,711.93
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,933.06,742.08
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,970.73,764.65
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,1005.19,784.57
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,863.92,680.94
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,676.45,536.01
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,898.08,703.83
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,1077.42,822.39
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,963.57,740.5
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,812.62,629.07
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,823.64,636.59
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,831.99,640.42
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,959.74,730.87
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,1048.4,786.8
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,900.21,686.03
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,710.69,550.52
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,846.93,653.64
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,933.85,711.25
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,888.08,680.43
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,840.0,649.53
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,785.84,614.33
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,730.32,577.53
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,668.46,533.41
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,606.58,487.33
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,540.27,436.18
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,473.65,383.0
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,401.39,323.73
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,333.34,265.59
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,257.52,200.4
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,190.41,141.07
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,118.83,79.41
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,60.06,15.4
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,18.96,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,13.63,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,41.03,6.6
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,95.7,65.68
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,162.18,123.88
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,225.17,181.16
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,300.88,249.05
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,368.7,309.52
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,441.78,372.72
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,509.7,429.23
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,580.63,486.29
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,642.72,534.71
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,705.28,582.13
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,761.08,622.59
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,815.95,660.63
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,858.51,689.49
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,904.0,720.27
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,941.75,744.06
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,976.55,765.57
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,1005.13,784.54
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,1030.35,801.21
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,1046.65,810.25
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,1059.14,816.8
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,1066.65,821.26
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,1070.29,823.25
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,1065.95,818.42
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,1057.76,811.2
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,1043.21,800.61
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,1024.98,787.67
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,995.21,767.29
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,970.06,750.25
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,845.42,662.75
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,719.06,569.09
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,703.79,560.17
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,683.49,546.57
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,686.26,550.99
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,671.09,541.57
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,554.46,450.22
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,444.01,362.33
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,445.67,364.44
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,440.89,359.05
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,367.37,297.57
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,296.54,237.1
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,225.35,175.67
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,163.44,121.52
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,100.29,67.84
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,47.51,14.97
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,15.81,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,12.92,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,35.72,9.56
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,89.48,61.46
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,150.82,113.75
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,214.63,168.92
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,290.05,233.47
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,358.48,292.07
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,429.1,350.76
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,499.15,406.58
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,573.35,463.64
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,634.41,509.62
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,695.96,554.73
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,754.15,594.48
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,808.23,629.54
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,856.01,659.36
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,901.72,687.2
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,942.91,710.11
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,981.54,730.87
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,1011.1,746.71
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,1037.24,760.07
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,1044.65,760.72
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,1060.88,767.17
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,1068.91,772.66
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,1073.04,775.96
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,1071.48,775.31
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,1065.94,772.29
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,1051.56,766.02
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,1033.39,757.29
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,1007.37,743.34
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,989.12,734.33
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,953.28,713.21
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,914.48,690.05
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,707.98,546.99
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,506.47,395.86
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,627.3,492.83
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,711.27,557.67
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,650.38,511.53
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,587.32,463.99
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,520.03,413.33
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,454.76,362.32
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,382.77,303.62
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,315.55,246.9
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,242.52,185.15
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,178.17,129.55
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,110.91,73.13
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,55.97,20.3
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,17.63,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,16.68,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,51.6,19.18
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,107.91,72.26
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,176.21,130.21
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,242.96,189.06
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,319.88,256.17
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,386.93,314.47
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,458.54,374.69
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,526.46,429.51
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,595.02,483.0
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,655.92,529.62
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,716.8,574.78
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,773.2,614.2
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,828.59,652.33
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,815.06,639.99
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,783.46,614.47
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,813.84,634.8
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,841.3,652.42
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,798.03,617.74
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,735.44,569.56
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,758.28,585.58
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,798.39,612.89
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,704.39,542.39
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,605.21,467.47
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,782.49,602.44
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,923.33,706.38
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,927.72,709.38
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,927.87,709.95
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,906.29,695.55
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,881.59,679.18
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,838.5,649.54
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,793.88,618.22
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,806.45,629.06
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,804.08,628.44
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,711.04,562.11
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,618.75,493.22
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,599.67,479.52
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,573.74,459.39
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,506.69,406.73
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,441.9,354.49
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,371.54,296.34
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,305.75,240.28
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,234.52,179.23
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,171.88,124.83
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,104.75,68.99
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,52.39,21.1
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,17.14,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,7.68,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,14.86,3.99
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,33.67,22.13
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,53.25,39.34
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,79.97,62.34
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,105.4,84.09
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,131.21,105.89
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,158.22,128.34
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,236.57,193.41
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,314.22,256.83
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,217.3,176.46
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,96.04,74.4
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,334.19,271.54
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,561.45,449.18
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,541.54,429.58
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,497.29,392.69
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,627.07,493.05
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,765.24,595.6
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,704.6,548.06
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,657.29,510.3
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,586.98,456.02
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,534.46,414.19
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,558.1,432.58
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,581.13,450.23
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,613.14,475.42
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,664.92,514.7
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,746.36,578.92
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,843.45,652.64
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,817.52,633.99
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,789.49,614.42
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,714.86,558.26
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,627.27,492.28
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,686.82,541.0
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,724.62,572.45
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,690.98,548.69
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,652.83,521.36
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,603.53,483.04
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,554.16,444.0
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,487.04,391.46
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,422.53,339.54
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,353.06,281.68
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,291.85,228.98
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,222.28,169.56
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,161.62,117.33
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,100.53,66.56
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,50.5,22.01
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.68,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,10.52,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,22.07,9.41
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,52.45,36.01
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,85.16,63.67
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,119.13,93.06
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,155.66,124.33
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,191.31,154.39
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,228.71,185.21
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,228.99,184.81
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,213.18,170.87
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,324.74,261.42
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,449.97,359.31
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,524.35,414.81
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,619.91,484.06
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,604.52,469.7
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,599.25,463.08
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,626.64,480.89
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,652.88,497.34
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,499.76,383.58
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,339.08,260.68
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,418.53,321.49
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,520.47,395.41
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,531.3,402.73
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,541.53,410.35
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,511.1,387.28
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,459.18,348.98
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,636.91,482.27
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,785.37,588.44
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,777.1,582.99
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,765.74,576.93
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,719.08,545.24
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,656.3,502.32
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,649.59,498.72
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,623.8,481.26
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,630.0,488.18
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,632.53,491.46
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,517.79,405.37
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,410.1,323.28
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,360.87,285.93
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,313.42,248.55
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,261.92,206.99
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,213.46,166.83
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,163.44,124.87
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,118.35,86.52
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,72.66,48.93
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,32.44,14.44
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,13.1,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.39
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,20.21,11.25
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,32.24,21.81
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,48.03,35.47
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,64.11,49.17
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,79.84,62.46
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,95.68,75.63
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,186.54,151.44
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,292.12,236.95
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,310.71,250.09
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,314.38,251.57
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,372.0,295.57
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,418.11,329.66
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,601.64,470.51
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,809.46,618.87
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,849.8,642.08
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,888.38,665.42
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,916.82,683.14
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,942.55,699.09
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,965.28,711.78
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,984.98,722.52
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,872.15,645.07
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,743.88,554.97
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,723.47,541.09
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,701.64,525.13
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,613.98,463.44
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,548.02,415.89
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,505.19,384.67
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,444.05,339.74
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,506.59,388.33
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,562.89,430.86
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,578.07,444.26
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,586.94,453.21
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,574.22,444.89
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,543.47,423.57
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,327.67,259.01
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,120.26,92.78
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,105.16,81.4
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,90.17,69.51
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,76.2,58.13
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,62.32,46.64
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,47.62,34.35
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,33.08,21.99
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,21.87,12.28
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,10.7,1.87
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,5.55,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,3.84,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,7.39,0.0
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,15.23,7.06
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,23.09,13.98
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,31.8,21.54
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,40.53,28.99
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,49.27,36.39
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,58.04,43.71
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,86.38,67.22
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,115.47,90.9
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,86.32,66.53
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,58.94,43.67
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,122.32,95.73
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,189.5,149.45
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,207.24,163.16
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,225.23,177.11
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,133.55,103.66
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,47.41,33.42
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,157.99,123.45
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,276.83,216.95
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,267.25,208.57
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,257.61,200.61
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,198.7,154.39
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,141.39,108.87
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,84.36,63.17
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,29.95,18.92
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,61.26,44.51
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,93.17,70.41
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,192.53,150.43
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,315.54,246.55
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,303.12,236.94
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,290.67,227.7
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,499.38,394.89
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,671.1,525.67
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,682.41,534.4
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,674.25,529.5
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,615.65,485.11
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,557.39,440.33
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,493.17,390.24
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,430.93,340.31
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,366.72,286.9
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,305.4,234.44
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,236.38,176.8
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,175.41,124.92
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,113.14,73.38
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,62.88,30.86
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,19.24,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
