Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.95,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,42.66,22.42
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,92.6,59.25
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,144.92,102.44
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,211.04,159.23
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,229.37,181.29
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,230.07,186.01
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,286.06,233.17
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,347.81,284.17
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,468.61,381.31
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,605.06,487.66
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,663.77,532.3
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,719.25,574.08
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,773.7,612.87
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,827.15,649.42
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,872.06,680.82
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,914.58,710.4
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,951.89,734.76
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,986.26,756.97
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,845.79,654.08
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,672.09,519.42
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,623.13,482.87
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,591.29,457.88
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,849.89,657.36
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,1053.29,801.59
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,1054.24,799.44
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1037.31,786.52
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,1020.7,775.62
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,1000.48,762.33
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,972.65,743.82
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,941.73,723.19
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,905.89,700.11
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,867.4,674.99
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,826.79,647.12
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,778.91,613.72
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,724.82,574.8
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,669.95,534.42
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,611.18,489.16
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,552.63,443.07
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,487.91,391.71
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,425.36,340.65
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,360.92,286.23
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,299.57,233.06
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,232.88,175.74
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,171.15,122.53
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,111.73,73.61
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,64.63,37.38
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,23.14,3.81
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,33.09,18.57
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,63.09,42.67
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,99.3,72.61
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,145.23,111.34
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,189.47,148.67
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,239.66,190.82
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,230.83,185.63
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,208.44,167.63
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,271.21,218.17
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,330.31,264.75
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,335.26,267.45
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,323.99,257.41
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,364.79,288.44
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,421.57,330.79
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,444.74,347.47
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,467.57,363.91
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,615.57,476.27
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,771.78,589.03
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,770.75,585.41
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,751.22,570.35
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,532.15,410.1
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,289.81,223.65
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,381.56,295.05
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,455.76,351.06
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,596.03,457.35
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,733.32,557.48
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,734.64,558.47
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,733.75,558.82
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,694.57,530.89
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,655.16,502.74
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,590.92,455.44
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,512.79,397.52
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,560.26,435.92
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,583.74,455.71
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,628.2,492.02
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,650.58,511.14
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,549.55,434.11
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,463.49,367.45
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,420.06,333.59
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,374.14,296.32
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,313.68,246.15
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,259.04,200.2
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,201.65,152.52
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,150.06,109.17
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,96.61,65.27
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,55.64,33.15
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,21.38,4.74
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,14.68,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,44.06,25.01
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,94.11,62.1
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,145.35,104.83
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,206.59,157.9
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,266.08,210.73
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,336.05,271.66
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,397.85,324.67
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,463.01,378.8
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,425.39,348.31
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,347.56,283.57
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,439.95,357.54
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,530.06,427.28
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,551.7,440.98
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,569.6,451.78
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,600.08,471.97
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,629.12,490.48
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,552.93,430.3
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,469.05,364.27
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,428.58,332.85
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,386.57,299.81
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,567.74,438.54
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,751.94,570.83
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,634.57,483.13
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,515.11,394.24
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,542.53,414.69
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,549.07,419.1
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,485.85,372.69
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,442.67,340.72
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,467.56,360.47
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,508.09,390.79
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,422.77,327.79
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,357.26,278.92
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,291.87,229.21
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,217.29,171.13
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,144.92,114.04
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,75.69,57.73
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,75.27,57.67
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,74.88,57.54
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,57.64,43.36
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,40.54,29.09
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,34.71,24.21
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,28.89,19.27
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,23.08,14.31
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,17.29,9.28
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.92,4.53
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.56,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.87,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.92,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.8,1.12
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,10.69,3.68
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,13.99,6.56
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,17.31,9.39
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,33.89,23.67
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,50.54,37.83
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,58.07,43.99
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,65.61,50.1
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,89.46,69.89
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,113.83,89.86
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,149.18,118.75
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,185.41,147.97
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,167.68,133.17
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,150.0,118.55
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,189.23,149.98
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,229.29,181.43
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,239.75,189.31
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,250.23,197.3
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,242.96,191.01
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,235.64,184.8
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,249.69,195.95
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,263.75,207.03
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,249.18,195.72
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,234.63,184.49
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,215.51,169.57
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,196.53,154.67
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,175.45,137.97
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,154.62,121.36
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,130.1,101.82
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,105.97,82.38
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,87.76,67.57
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,69.91,52.94
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,53.16,39.11
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,36.47,25.21
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,44.77,32.31
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,53.07,39.45
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,37.23,26.2
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,21.46,12.84
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,18.55,10.38
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,15.65,7.91
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,12.75,5.42
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.86,2.89
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.98,0.33
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.1,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.05,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,7.68,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,18.19,0.12
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,55.17,28.27
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,109.41,67.44
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,117.26,84.87
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,96.62,75.95
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,122.98,98.41
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,150.71,121.68
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,178.83,144.92
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,207.82,168.48
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,316.38,257.0
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,442.69,357.29
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,598.02,480.56
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,747.29,595.55
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,801.94,632.36
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,855.06,668.05
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,901.06,699.15
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,944.37,728.11
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,981.02,752.24
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,1014.31,773.99
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,1041.13,790.91
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,1064.14,805.37
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,1079.3,813.4
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,1090.33,818.79
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,1096.61,822.73
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,1098.7,824.05
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,1092.09,819.75
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1081.34,812.88
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,1065.96,802.38
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,1046.57,789.34
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,1019.54,771.91
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,988.91,752.08
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,953.37,729.94
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,914.64,705.42
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,869.13,674.6
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,821.16,641.8
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,768.28,605.81
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,713.75,567.17
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,658.11,524.55
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,596.96,476.74
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,530.92,424.13
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,465.91,370.68
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,396.7,312.42
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,330.57,254.96
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,260.25,193.83
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,196.63,137.79
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,131.53,83.27
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,77.79,41.96
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,29.11,9.62
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,7.68,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,9.39,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,22.48,4.47
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,61.98,33.69
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,118.05,75.22
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,176.17,124.94
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,243.88,185.22
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,308.99,244.23
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,379.02,306.21
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,445.07,363.64
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,513.13,420.76
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,576.0,471.82
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,639.04,521.22
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,697.98,566.58
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,756.16,610.0
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,808.16,645.2
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,858.08,678.05
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,893.86,699.9
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,934.98,725.24
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,969.58,745.57
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,1000.87,763.36
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,1026.23,778.39
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,1047.92,790.92
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,1063.34,797.78
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,1074.83,802.11
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,1079.82,803.76
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1080.78,802.94
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1076.63,798.17
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1068.41,790.98
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,1052.3,779.63
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,1032.32,765.98
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,1007.09,749.02
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,978.23,729.8
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,942.41,706.05
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,903.55,680.3
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,859.1,651.38
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,819.16,625.37
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,765.45,589.51
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,710.21,550.66
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,650.37,507.03
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,590.06,461.78
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,524.13,411.3
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,459.38,359.93
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,391.23,303.6
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,326.02,247.97
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,256.86,189.15
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,194.14,135.0
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,129.8,82.06
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,76.86,42.01
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,29.66,11.02
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,8.54,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,9.82,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,22.01,6.23
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,61.97,34.69
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,117.41,75.79
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,174.4,124.14
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,240.87,182.49
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,305.26,239.83
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,375.32,300.57
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,440.44,356.52
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,507.56,412.24
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,570.26,462.07
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,633.57,510.61
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,692.07,554.46
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,749.73,596.39
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,800.5,630.66
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,849.15,662.78
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,883.94,685.65
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,923.85,712.06
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,956.58,732.32
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,985.78,750.12
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,1009.7,765.31
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,1030.0,778.15
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,1042.21,784.67
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,1050.45,788.72
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,1054.22,791.44
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,1054.09,791.75
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,1045.59,785.16
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1033.3,776.24
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1016.34,765.39
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1008.51,760.84
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,976.07,740.01
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,940.76,717.31
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,904.26,694.62
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,865.08,669.82
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,815.62,636.17
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,769.45,604.19
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,685.56,543.03
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,605.66,483.53
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,517.69,415.5
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,443.4,356.72
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,417.57,336.35
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,388.64,311.69
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,321.19,255.06
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,265.0,207.05
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,207.55,158.23
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,155.81,113.92
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,104.16,71.33
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,60.2,37.14
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,26.04,11.72
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.12,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.87,0.94
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,22.71,13.37
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,35.58,24.77
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,51.09,38.33
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,66.77,51.84
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,83.91,66.32
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,101.2,80.65
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,127.66,102.41
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,155.38,124.98
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,214.37,173.18
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,270.98,218.74
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,356.04,286.98
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,437.35,351.08
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,483.52,386.23
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,545.46,432.86
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,479.84,379.94
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,405.52,319.8
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,400.93,315.09
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,395.41,309.52
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,524.47,410.17
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,638.81,497.09
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,539.65,419.17
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,418.29,324.16
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,388.69,301.48
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,358.93,278.36
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,386.93,299.6
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,414.66,320.32
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,445.91,344.54
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,476.17,367.82
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,446.08,344.91
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,416.26,322.36
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,382.67,297.32
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,349.68,272.68
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,509.19,399.71
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,635.31,496.32
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,365.48,290.44
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,108.44,83.25
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,139.05,108.84
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,169.41,133.75
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,105.89,82.43
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,45.54,32.69
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,39.28,27.58
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,33.04,22.38
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,26.81,17.17
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,20.6,11.88
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,15.22,7.2
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.86,2.5
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,5.33,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.85,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.13,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.1,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,9.45,2.1
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,14.81,6.76
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,21.42,12.47
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,28.05,18.15
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,35.53,24.46
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,43.02,30.71
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,88.17,68.36
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,135.07,106.9
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,154.39,122.16
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,174.24,137.72
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,143.98,112.51
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,113.63,87.33
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,121.49,93.3
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,129.39,99.24
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,145.17,111.73
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,161.2,124.37
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,133.11,101.54
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,105.22,78.96
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,107.88,81.0
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,110.54,83.04
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,185.46,142.39
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,262.61,202.39
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,373.26,288.31
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,469.6,361.82
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,496.22,382.02
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,541.02,415.63
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,413.67,319.6
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,290.86,224.95
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,338.0,262.06
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,367.72,285.32
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,326.76,253.77
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,272.46,211.86
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,237.28,184.63
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,202.9,157.81
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,182.66,142.39
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,162.79,127.09
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,151.84,118.63
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,141.09,110.29
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,124.79,97.39
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,108.75,84.6
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,94.05,72.77
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,79.46,60.87
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,64.97,48.98
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,50.61,36.95
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,37.24,25.48
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,23.95,14.01
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,14.01,4.73
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,11.1,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,21.95,10.29
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,45.84,30.05
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,75.05,53.48
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,107.53,80.94
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,143.77,112.08
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,88.76,68.86
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,20.62,12.13
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,81.53,64.06
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,145.51,117.44
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,167.51,134.99
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,190.16,152.93
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,455.33,371.02
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,719.95,575.71
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,773.39,612.38
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,825.77,648.19
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,800.63,627.08
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,749.51,585.4
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,670.67,523.78
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,581.1,452.84
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,822.81,640.4
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,1026.18,785.12
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,1045.8,796.93
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,1061.68,807.65
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,1066.85,812.28
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,1067.98,814.34
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,1065.38,813.95
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,1058.61,810.8
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,1043.07,801.25
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,1023.62,789.06
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,902.97,704.92
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,760.61,596.86
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,849.11,670.47
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,897.48,708.29
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,853.49,677.26
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,806.89,644.45
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,754.66,607.65
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,700.73,567.63
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,643.09,521.9
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,587.53,476.59
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,522.97,423.62
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,459.15,369.63
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,390.95,310.58
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,325.53,252.27
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,257.49,191.27
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,194.06,134.34
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,129.69,80.36
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,76.37,40.47
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,29.24,12.69
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,11.95,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
