Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,11.95,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,29.67,14.3
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,73.01,40.67
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,131.85,85.12
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,191.68,137.71
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,259.64,199.74
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,325.96,261.36
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,395.88,324.97
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,461.47,383.16
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,528.8,440.7
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,592.44,493.33
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,656.28,544.22
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,709.8,585.35
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,765.87,626.39
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,816.67,660.8
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,865.3,692.91
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,909.07,720.89
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,949.92,746.29
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,983.87,766.44
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,1014.31,783.92
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,1038.66,796.5
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,1059.14,806.3
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,1073.67,813.25
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1084.09,817.57
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,1088.34,819.47
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,1088.4,818.8
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,1082.18,812.68
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,1071.78,804.04
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,1054.93,792.84
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,1034.12,779.19
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,1007.53,761.05
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,977.29,740.56
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,940.85,716.69
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,901.24,690.62
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,856.27,659.97
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,808.82,627.39
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,756.46,591.7
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,702.42,552.85
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,642.3,507.75
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,584.86,463.29
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,519.36,411.69
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,454.78,359.09
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,387.08,301.94
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,322.33,245.58
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,253.71,186.28
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,191.56,131.92
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,128.37,79.65
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,75.68,40.54
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,28.84,13.13
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,28.92,13.64
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,71.57,38.45
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,128.66,80.66
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,187.33,131.13
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,254.85,191.37
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,319.13,249.31
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,387.78,309.59
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,452.78,365.5
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,519.54,420.86
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,582.06,471.03
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,641.1,516.97
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,697.86,560.36
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,753.39,601.04
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,803.95,635.88
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,852.31,668.71
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,894.64,696.18
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,934.04,721.27
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,967.61,742.46
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,997.69,761.15
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,1022.19,777.06
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,1042.86,790.43
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,1057.13,798.44
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1067.35,803.85
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1070.97,806.07
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1070.46,805.7
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1063.82,801.83
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1053.1,795.35
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1036.43,784.5
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1015.87,771.12
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,988.41,751.98
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,957.51,730.52
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,920.87,707.49
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,881.22,682.13
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,834.04,649.78
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,784.96,615.76
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,732.68,578.55
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,683.62,541.28
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,621.78,493.42
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,560.57,444.98
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,496.71,394.15
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,433.96,342.58
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,364.61,284.5
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,300.24,229.21
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,235.41,172.99
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,176.9,122.26
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,117.2,74.33
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,68.16,38.83
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,28.52,14.78
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,13.78,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.26,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.53,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,33.6,18.43
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,76.29,44.23
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,134.64,88.22
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,193.94,140.41
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,261.38,202.25
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,326.65,263.1
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,396.12,326.52
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,462.52,386.45
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,530.49,445.95
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,593.16,498.5
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,655.72,549.13
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,714.95,595.28
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,773.17,639.11
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,825.1,675.37
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,866.96,702.98
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,910.57,732.77
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,951.36,760.06
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,985.48,781.2
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,1016.18,799.74
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,1041.38,815.73
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,1062.8,829.07
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,1077.89,836.53
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,1088.96,841.29
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,1092.98,842.88
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,1092.88,841.83
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,1088.62,837.07
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,1080.17,829.66
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,1063.31,817.74
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,1042.5,803.33
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,1017.21,784.53
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,988.12,763.28
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,951.14,738.05
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,911.0,710.61
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,865.7,679.83
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,817.8,646.94
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,764.82,610.77
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,714.87,574.01
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,654.48,527.69
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,593.45,479.56
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,527.48,426.45
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,462.42,372.25
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,393.67,312.82
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,326.99,253.58
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,258.02,192.67
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,194.81,136.44
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,130.72,82.66
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,77.28,42.81
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,30.17,15.76
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,32.41,17.47
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,76.01,43.66
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,133.0,87.2
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,191.22,138.24
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,257.16,198.15
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,320.99,256.81
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,388.51,317.27
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,453.22,374.08
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,519.25,430.06
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,581.24,480.99
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,643.52,530.45
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,700.7,574.42
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,756.75,616.27
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,801.47,645.88
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,849.85,677.49
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,892.3,705.53
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,931.91,731.29
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,963.69,751.73
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,991.85,769.64
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1016.14,785.91
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1036.71,799.71
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,1048.21,805.92
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1055.58,809.49
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,990.53,764.86
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,891.46,690.89
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,887.21,687.97
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,880.22,682.42
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,959.15,743.58
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,1002.32,773.57
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,985.54,762.6
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,953.23,741.31
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,838.57,660.05
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,718.1,569.18
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,668.78,533.18
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,619.89,496.51
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,502.74,405.79
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,397.81,322.67
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,323.92,263.55
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,247.47,201.47
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,200.68,163.65
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,151.95,123.66
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,130.69,106.29
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,110.24,89.36
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,89.93,72.31
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,70.47,55.76
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,52.33,39.85
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,34.53,24.03
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,21.07,11.54
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,15.47,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,34.11,20.19
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,69.53,40.56
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,128.19,82.13
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,184.17,129.84
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,248.23,186.76
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,313.33,245.39
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,386.07,310.04
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,450.34,366.25
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,516.35,422.03
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,579.28,473.52
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,638.99,520.86
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,694.89,564.75
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,749.51,606.1
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,700.7,562.73
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,597.82,477.59
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,772.49,616.16
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,926.81,729.16
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,874.28,688.33
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,781.9,613.63
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,458.95,368.23
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,113.11,87.08
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,386.34,308.56
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,647.62,508.44
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,606.42,475.45
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,564.05,442.44
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,633.82,498.36
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,719.17,564.68
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,505.59,400.58
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,281.8,222.54
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,435.34,345.58
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,552.64,437.11
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,632.18,501.96
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,700.07,556.97
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,621.11,496.09
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,559.85,448.22
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,287.03,232.86
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,23.2,13.75
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,318.02,262.74
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,556.35,451.72
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,403.11,326.93
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,268.98,217.75
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,305.18,243.76
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,305.0,235.32
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,239.93,177.83
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,180.95,126.06
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,122.74,77.79
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,73.31,41.31
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,29.85,16.59
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.75,0.35
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,35.43,19.58
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,79.42,44.51
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,137.3,87.5
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,196.74,139.06
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,263.53,199.29
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,329.24,259.13
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,398.02,320.49
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,463.3,377.23
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,530.14,433.17
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,593.5,484.38
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,653.53,531.26
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,710.47,575.14
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,766.04,616.32
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,816.53,650.33
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,864.85,682.23
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,907.48,710.91
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,947.11,737.27
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,980.7,758.32
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,1010.78,776.88
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,1035.34,793.11
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,1055.99,806.79
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,970.91,746.92
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,848.05,653.87
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,827.26,638.98
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,789.66,611.57
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,534.27,420.74
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,235.45,185.27
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,196.84,155.28
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,158.77,124.79
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,296.73,236.23
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,427.46,338.37
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,537.52,427.14
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,636.51,505.7
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,562.16,448.26
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,479.5,384.55
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,315.53,255.47
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,146.92,117.42
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,85.65,66.91
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,26.48,16.99
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,72.3,56.26
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,119.42,96.54
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,246.83,199.1
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,311.79,241.09
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,245.54,181.63
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,184.89,127.74
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,124.62,77.6
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,73.7,40.47
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,28.67,19.0
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.53,2.55
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,37.09,21.18
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,81.15,46.32
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,139.24,89.95
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,198.79,142.3
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,265.67,203.69
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,332.55,265.83
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,402.96,330.32
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,469.26,390.73
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,537.2,450.99
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,505.08,425.79
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,435.54,366.55
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,606.76,511.51
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,777.91,652.58
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,829.96,691.09
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,879.81,727.93
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,923.02,759.33
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,963.16,788.18
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,997.39,810.92
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1027.95,830.78
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,1052.23,847.47
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,1072.53,861.3
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,1086.38,868.88
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,1096.01,873.5
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,1099.86,875.34
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1099.45,874.26
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1092.78,869.23
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1081.89,861.34
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1064.94,849.22
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1043.96,834.32
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1016.8,815.02
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,985.98,793.11
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,949.72,766.86
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,910.18,738.16
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,864.12,704.76
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,815.62,669.28
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,762.35,630.6
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,707.32,587.72
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,650.21,540.89
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,588.49,489.33
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,523.45,434.29
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,459.14,378.17
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,389.68,315.77
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,322.54,254.15
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,254.32,191.98
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,191.6,135.01
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,128.91,81.8
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,76.19,42.94
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,29.26,20.16
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.52,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,13.65,3.47
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,36.35,20.45
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,82.37,46.87
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,140.11,91.22
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,199.32,143.36
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,266.55,204.25
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,330.18,262.18
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,396.88,320.93
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,460.85,375.0
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,526.23,427.25
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,586.33,472.96
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,645.85,515.7
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,697.79,552.33
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,752.06,589.12
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,798.86,617.62
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,842.86,643.58
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,883.24,670.63
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,920.74,695.81
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,949.87,715.45
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,975.09,732.6
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,998.04,748.63
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,1017.35,762.39
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,1027.13,769.62
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,1032.86,774.33
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,1035.77,776.91
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,1034.84,777.14
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,1027.15,772.51
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,1015.71,765.5
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,962.3,731.11
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,880.89,674.28
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,844.96,649.8
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,807.37,623.4
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,789.05,612.81
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,771.07,601.92
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,774.4,607.44
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,762.49,601.55
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,710.17,563.28
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,658.68,524.99
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,600.92,481.03
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,542.98,435.64
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,446.0,358.85
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,357.04,287.29
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,302.14,241.05
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,251.32,197.3
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,199.48,152.64
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,151.41,111.07
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,104.73,72.29
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,64.3,41.33
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,30.54,20.96
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,15.85,1.18
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,8.54,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.1,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.21,1.35
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,13.57,6.2
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,18.94,11.03
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,25.15,16.53
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,31.38,21.95
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,97.33,78.54
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,167.34,137.58
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,251.56,207.14
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,351.66,289.17
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,304.97,250.32
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,242.95,197.71
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,269.95,219.11
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,297.52,240.55
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,350.14,281.67
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,405.03,323.78
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,436.27,347.13
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,482.69,381.84
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,579.21,456.94
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,696.08,545.04
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,707.35,551.17
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,716.76,556.44
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,871.56,674.96
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,1008.47,772.61
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,1012.19,774.17
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,1012.19,774.16
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,931.46,716.54
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,835.84,643.98
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,827.62,638.98
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,816.72,631.63
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,870.23,673.61
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,902.5,697.43
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,866.65,672.63
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,828.28,646.29
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,787.76,618.06
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,740.87,583.91
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,663.27,524.94
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,589.4,467.99
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,545.44,434.08
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,498.4,396.7
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,408.47,324.86
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,335.43,265.9
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,277.63,218.42
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,231.16,179.48
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,183.89,139.53
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,140.62,103.07
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,98.43,68.76
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,62.16,41.12
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,32.86,22.24
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,17.13,2.81
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,19.22,8.51
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,34.02,22.56
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,55.01,40.06
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,78.81,59.87
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,104.61,81.48
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,132.91,105.31
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,104.73,82.83
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,68.93,53.1
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,96.87,76.42
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,125.21,99.68
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,106.76,83.86
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,88.42,68.31
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,116.95,91.62
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,145.93,114.96
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,116.3,90.53
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,86.91,66.35
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,110.07,85.2
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,133.51,104.07
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,163.4,127.82
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,193.75,151.63
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,156.37,121.61
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,119.22,91.67
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,162.89,126.9
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,207.2,162.14
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,430.09,337.24
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,628.0,484.41
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,447.09,347.66
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,239.37,186.27
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,392.13,306.83
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,548.07,424.19
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,444.67,345.71
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,360.14,280.97
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,276.33,216.53
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,186.39,145.75
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,297.28,235.3
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,407.56,321.49
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,558.39,442.34
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,655.97,518.06
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,406.73,324.88
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,168.91,133.38
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,332.54,266.62
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,428.37,336.84
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,365.41,282.02
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,304.5,228.34
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,240.26,172.67
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,181.09,121.5
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,121.92,73.82
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,71.6,38.9
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,27.76,18.37
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,18.13,4.65
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.85,10.89
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,40.67,24.2
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,85.34,49.64
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,141.86,92.28
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,199.71,142.45
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,264.22,200.5
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,327.37,257.79
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,395.18,317.89
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,458.31,373.73
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,522.89,429.15
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,584.1,479.6
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,645.29,528.44
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,701.6,570.86
