Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,751.32,607.11
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,798.71,639.28
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,843.47,668.5
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,884.52,693.59
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,922.7,715.86
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,953.59,732.32
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,980.83,745.67
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,1004.22,759.98
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,1023.95,771.86
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,1036.54,777.6
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,1045.22,780.88
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,1048.99,782.54
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,1048.83,781.78
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,1040.35,774.29
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,1028.04,764.54
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,1011.06,752.04
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,990.42,737.24
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,913.04,685.53
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,813.4,614.62
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,770.1,585.19
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,725.71,554.08
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,674.69,517.75
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,623.98,481.22
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,575.69,446.7
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,528.21,412.05
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,454.35,356.95
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,394.93,311.63
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,344.45,272.76
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,296.17,234.61
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,252.6,199.05
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,212.06,165.48
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,170.7,131.2
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,131.61,98.47
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,92.05,66.33
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,59.77,41.38
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,33.85,23.72
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,17.97,5.51
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,22.04,12.39
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,41.78,25.57
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,85.0,50.51
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,139.64,91.72
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,196.3,140.53
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,259.61,196.96
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,321.08,252.06
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,386.14,308.9
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,448.69,362.74
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,512.02,415.48
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,571.76,463.7
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,631.47,510.32
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,686.65,551.9
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,740.73,591.43
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,789.65,625.4
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,828.89,650.9
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,869.82,678.58
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,908.03,704.09
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,940.19,723.91
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,969.05,741.35
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,992.58,754.63
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,1012.5,765.46
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,1025.36,772.06
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,1034.37,776.25
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,1037.57,777.67
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,1036.86,776.69
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,1031.78,773.47
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,1022.78,767.83
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,1006.11,757.21
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,985.73,744.25
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,959.85,726.28
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,930.52,706.05
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,895.38,683.17
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,857.3,658.15
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,813.58,628.97
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,773.7,602.27
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,721.78,565.74
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,668.38,526.95
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,610.59,482.99
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,552.37,437.39
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,489.62,387.21
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,427.89,336.2
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,362.86,280.61
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,301.25,226.58
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,236.91,170.91
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,177.95,120.13
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,119.74,73.6
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,70.81,40.07
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,30.16,20.68
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.76,7.52
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,10.24,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,23.86,14.34
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,41.93,26.66
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,82.44,51.66
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,132.07,89.94
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,184.21,133.85
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,242.7,185.4
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,299.57,237.05
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,359.54,290.3
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,438.18,357.42
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,522.61,427.54
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,583.12,477.11
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,643.53,525.21
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,699.49,568.1
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,754.24,608.86
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,796.99,638.98
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,842.99,670.36
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,832.0,658.53
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,788.56,621.17
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,894.45,700.22
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,980.8,758.32
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,1003.65,772.22
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,1022.79,784.05
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,1035.26,790.23
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,1043.82,793.87
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,1046.51,794.76
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,1045.25,793.13
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,941.71,720.05
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,808.99,619.68
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,823.76,632.0
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,834.78,640.55
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,840.22,645.0
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,843.74,647.97
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,765.27,591.01
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,692.88,538.0
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,666.99,520.5
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,637.62,499.81
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,566.13,446.32
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,490.37,389.01
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,492.41,391.79
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,477.87,380.29
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,415.26,330.32
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,360.34,285.4
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,306.36,239.83
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,256.02,196.64
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,203.71,151.94
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,154.57,109.91
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,107.21,71.76
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,66.24,42.09
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,32.79,23.04
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,19.29,7.89
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,10.67,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,15.23,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,25.4,15.95
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,43.39,27.42
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,87.42,54.08
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,139.57,93.74
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,189.46,135.6
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,248.22,187.4
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,324.59,254.2
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,407.13,324.86
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,438.83,354.82
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,460.27,374.34
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,515.4,418.85
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,570.48,461.71
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,664.34,533.87
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,763.11,607.34
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,811.59,639.24
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,857.71,668.86
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,898.74,694.4
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,936.72,717.48
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,968.77,736.7
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,997.28,753.44
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,1019.74,767.52
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,1038.35,779.15
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,1051.12,785.54
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,1059.85,789.43
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,1062.59,791.02
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,1061.25,790.13
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,1053.89,784.0
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,1042.5,775.44
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,1025.73,764.39
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1005.09,750.95
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,977.51,733.5
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,946.43,713.75
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,910.27,690.02
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,871.06,664.14
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,826.69,634.94
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,779.95,603.75
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,727.19,566.23
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,672.9,526.09
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,617.82,484.2
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,558.36,437.89
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,494.87,387.49
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,432.27,336.13
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,366.71,280.43
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,302.48,224.64
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,237.81,169.03
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,178.32,118.15
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,119.1,71.33
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,68.89,37.81
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,29.26,19.93
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.69,8.69
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.49,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,25.31,16.11
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,45.42,28.47
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,89.38,53.06
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,144.5,93.98
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,201.73,142.72
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,265.28,198.61
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,327.56,253.42
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,394.58,310.66
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,456.82,363.05
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,520.4,414.59
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,580.55,461.07
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,640.58,505.68
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,695.35,545.87
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,748.85,583.99
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,789.11,611.0
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,832.09,638.73
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,872.53,664.34
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,910.2,687.8
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,941.31,706.68
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,969.07,723.29
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,991.48,737.2
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,1010.25,748.79
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,1023.38,755.37
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,1032.68,759.59
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,1035.21,761.03
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,1033.85,760.14
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,1027.64,756.29
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,1017.56,750.09
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,1000.82,739.7
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,980.39,727.02
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,954.12,709.19
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,924.48,689.22
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,888.99,666.15
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,850.6,641.06
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,806.7,612.46
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,766.7,586.09
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,715.25,550.37
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,662.38,512.7
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,604.55,469.36
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,546.32,424.49
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,484.14,375.61
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,422.22,325.39
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,358.22,271.62
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,296.92,218.86
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,233.43,165.11
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,175.26,116.14
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,117.81,71.17
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,69.24,39.05
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,31.69,21.8
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,21.35,10.23
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,7.26,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.82,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.81,15.55
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,43.88,26.4
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,88.7,51.01
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,143.61,91.07
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,199.99,138.13
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,262.4,191.91
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,323.65,245.21
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,387.91,299.63
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,450.44,350.17
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,513.38,398.75
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,571.75,441.72
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,629.8,482.37
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,683.9,519.79
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,736.83,555.02
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,780.28,581.6
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,827.5,609.07
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,867.18,631.9
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,904.03,652.47
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,935.68,668.04
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,963.98,681.16
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,986.43,692.84
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,1005.22,702.33
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,1017.39,706.51
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,1025.69,708.51
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,1028.66,710.04
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,1027.72,709.46
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,1021.43,705.68
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1011.23,699.74
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,994.4,690.2
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,973.87,678.58
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,947.52,664.52
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,917.82,648.33
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,882.22,627.39
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,843.71,604.49
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,800.29,579.0
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,754.64,551.6
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,708.42,520.15
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,655.04,483.18
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,597.39,442.84
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,539.4,400.89
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,477.99,354.65
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,417.56,307.62
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,353.13,256.3
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,292.32,206.43
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,229.82,155.91
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,172.36,109.47
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,115.33,66.52
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,66.94,35.9
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,30.36,19.99
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,20.44,9.54
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.45
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,28.69,18.88
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,46.63,29.77
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,88.41,54.37
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,139.17,91.97
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,188.33,133.09
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,239.54,177.47
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,291.92,224.0
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,338.71,264.67
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,398.3,312.88
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,455.85,357.79
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,485.15,379.18
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,510.64,396.17
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,563.63,434.19
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,618.29,472.22
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,625.71,473.82
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,613.86,461.92
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,689.12,515.63
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,756.86,562.7
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,852.47,628.82
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,940.35,685.15
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,917.66,667.32
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,875.49,635.15
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,847.59,614.56
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,816.01,591.38
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,835.68,605.0
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,852.93,616.57
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,837.41,606.65
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,819.59,595.51
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,813.7,592.43
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,805.09,587.47
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,799.61,583.94
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,790.43,577.91
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,660.67,488.23
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,540.14,402.72
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,562.75,421.24
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,566.5,425.32
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,557.55,420.3
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,533.31,404.11
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,513.1,389.94
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,487.99,370.86
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,438.56,332.37
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,389.95,293.62
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,325.52,242.55
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,270.0,197.55
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,213.27,151.69
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,162.26,110.8
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,112.7,73.25
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,70.85,45.04
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,39.1,27.57
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,24.15,12.75
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,13.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.85,1.25
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,32.3,21.96
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,52.49,37.19
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,86.32,60.92
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,128.08,92.94
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,167.19,123.39
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,219.88,166.98
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,285.32,222.16
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,357.95,282.76
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,411.76,328.29
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,465.74,373.4
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,530.34,424.63
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,594.92,474.19
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,647.19,514.09
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,698.96,552.69
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,750.95,590.2
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,798.85,624.02
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,838.54,649.46
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,875.82,672.74
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,907.68,691.92
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,936.64,708.89
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,958.86,722.49
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,977.67,733.79
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,990.58,740.15
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,999.87,744.18
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,1002.58,744.97
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,1001.59,743.45
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,994.46,737.04
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,983.65,728.39
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,966.92,716.94
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,946.72,703.32
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,919.23,685.36
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,888.77,665.47
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,794.91,599.93
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,696.23,528.37
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,720.88,549.41
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,728.09,556.68
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,677.74,520.12
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,626.41,482.52
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,570.31,440.47
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,514.52,397.59
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,454.92,351.24
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,396.86,304.68
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,335.96,254.29
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,278.51,205.81
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,216.65,154.51
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,163.98,111.17
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,112.15,71.62
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,69.0,43.18
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,36.93,26.37
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,23.86,13.19
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,13.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.97,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,11.54,0.88
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,29.67,19.96
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,47.68,34.59
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,71.86,54.12
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,99.22,76.41
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,129.3,100.68
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,162.04,127.43
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,225.75,177.39
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,300.46,236.72
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,334.69,265.4
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,364.55,289.43
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,391.12,309.85
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,405.11,319.87
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,439.23,344.97
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,472.33,368.67
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,508.99,395.25
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,558.35,430.59
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,580.02,445.39
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,586.78,449.58
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,607.04,462.97
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,626.25,475.43
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,639.18,484.07
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,650.86,491.88
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,712.42,535.49
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,758.03,567.28
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,775.76,580.63
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,804.47,601.5
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,810.95,605.5
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,814.81,607.89
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,781.79,584.53
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,736.1,552.67
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,647.07,488.21
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,547.82,415.36
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,602.56,459.09
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,636.58,486.82
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,588.23,451.56
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,540.81,416.97
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,512.85,396.94
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,482.56,374.67
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,431.38,335.8
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,382.18,297.92
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,341.39,266.25
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,300.33,233.52
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,256.92,198.1
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,216.09,164.47
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,174.74,130.66
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,135.67,98.66
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,97.72,68.79
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,64.27,44.23
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,39.89,28.72
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,23.89,13.34
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,12.8,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.56,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,12.75,5.29
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,20.6,11.78
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,30.97,20.77
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,41.36,29.67
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,52.2,38.88
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,63.01,47.93
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,63.48,48.06
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,63.91,48.14
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,116.41,91.43
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,170.59,135.31
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,134.93,105.7
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,98.53,75.57
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,165.08,129.4
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,233.79,183.8
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,350.14,275.64
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,476.08,372.11
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,398.92,311.55
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,329.14,256.33
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,281.92,219.26
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,247.79,192.11
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,220.24,170.53
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,192.69,148.86
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,192.02,148.31
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,191.28,147.68
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,162.67,125.3
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,134.2,102.87
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,367.44,286.94
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,582.97,447.13
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,425.71,328.83
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,274.81,212.95
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,315.91,245.34
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,343.69,266.75
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,313.78,243.94
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,273.22,212.96
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,305.95,239.13
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,326.06,255.19
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,270.64,212.66
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,210.48,165.85
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,182.4,143.89
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,155.13,122.29
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,149.07,117.76
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,142.73,112.9
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,125.75,99.31
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,109.26,86.05
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,91.74,71.87
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,74.59,57.76
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,58.41,44.03
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,42.51,30.33
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,28.86,19.5
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,6.4
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,10.24,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.69,7.33
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.89,21.26
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,49.83,31.73
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,93.51,55.55
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,146.4,94.43
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,200.9,140.22
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,260.91,192.57
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,320.1,244.45
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,382.71,298.16
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,443.17,349.37
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,503.55,398.97
