Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,560.31,444.29
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,617.01,488.19
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,669.58,527.4
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,720.88,564.51
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,671.77,522.55
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,588.45,454.73
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,741.52,572.63
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,877.79,670.49
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,598.72,465.2
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,224.58,171.96
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,425.19,327.59
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,605.88,460.34
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,636.64,482.02
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,666.76,503.92
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,483.61,369.26
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,271.4,207.7
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,552.73,424.18
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,799.58,600.74
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,514.17,393.3
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,212.37,161.9
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,445.34,344.01
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,660.56,502.36
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,754.01,575.2
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,815.99,624.16
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,772.35,593.85
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,726.8,561.29
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,677.17,524.93
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,626.33,486.87
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,571.99,445.27
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,516.52,401.75
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,457.42,354.78
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,399.45,307.3
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,338.79,256.09
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,280.71,206.06
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,221.11,155.71
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,166.59,110.36
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,113.72,69.73
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,68.43,41.01
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.36,25.02
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.78,14.55
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,10.67,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,19.47,8.82
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,31.26,21.97
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,49.91,32.12
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,94.44,56.37
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,148.09,95.88
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,203.93,142.93
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,265.32,196.52
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,325.09,249.38
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,387.86,303.72
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,449.16,354.87
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,510.46,403.88
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,567.99,447.21
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,625.28,488.13
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,678.41,525.43
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,730.28,559.85
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,777.52,588.68
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,815.37,608.27
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,854.34,628.57
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,890.53,646.29
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,920.67,660.73
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,947.52,673.05
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,969.12,685.33
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,987.14,695.54
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,999.15,701.92
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,1007.41,706.27
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,1009.52,708.47
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,1007.85,708.61
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,1004.83,709.3
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,997.73,707.59
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,981.23,699.04
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,961.04,688.33
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,933.75,671.85
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,903.19,653.29
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,868.57,632.36
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,831.03,609.4
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,787.09,582.0
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,741.07,552.32
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,696.01,522.4
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,644.09,486.83
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,586.95,445.93
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,529.61,403.36
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,469.33,356.71
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,409.93,309.11
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,346.21,256.85
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,286.38,206.38
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,224.99,155.17
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,168.51,108.64
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,113.06,66.86
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,66.03,38.18
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,35.55,25.25
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,26.26,15.97
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,11.52,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,20.9,10.29
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,31.93,22.25
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,50.12,32.41
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,94.5,57.19
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,146.23,94.64
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,199.26,138.56
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,257.94,189.05
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,316.25,239.48
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,378.07,291.86
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,436.95,341.1
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,497.66,390.22
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,554.02,434.67
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,610.44,477.79
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,662.66,516.22
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,713.74,552.66
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,761.28,585.84
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,800.07,610.8
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,837.98,635.71
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,873.17,658.52
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,903.31,676.74
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,930.23,692.67
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,900.02,670.41
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,836.5,621.46
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,827.06,613.76
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,814.76,603.75
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,815.85,604.51
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,814.58,603.62
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,818.25,606.83
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,819.36,608.31
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,890.17,662.48
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,927.9,689.59
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,875.17,653.91
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,801.09,600.25
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,768.75,578.95
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,733.99,555.39
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,733.51,557.61
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,715.29,546.75
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,667.25,512.41
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,615.71,474.89
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,510.6,394.88
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,424.01,327.99
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,399.12,308.29
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,368.06,281.64
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,308.29,232.8
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,257.94,191.07
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,209.57,149.19
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,160.64,107.16
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,110.29,68.62
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,66.36,40.54
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,38.12,27.12
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,26.92,16.4
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,12.8,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,23.08,12.33
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,35.81,25.45
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,54.57,36.75
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,95.05,60.14
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,143.92,95.91
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,194.09,137.0
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,253.44,187.29
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,309.16,234.83
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,368.62,284.61
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,425.38,331.64
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,483.82,378.62
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,539.7,422.28
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,596.3,465.15
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,647.54,502.78
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,695.68,537.15
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,745.04,572.04
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,793.79,605.0
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,832.3,630.32
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,858.86,647.25
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,890.54,666.68
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,919.42,684.01
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,940.82,697.92
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,958.77,709.64
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,861.2,639.27
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,721.24,534.15
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,871.8,647.19
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,983.43,723.86
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,889.44,658.72
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,757.34,562.19
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,864.02,643.38
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,925.39,687.11
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,898.8,669.58
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,869.16,650.56
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,835.31,628.1
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,806.57,609.14
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,762.7,579.57
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,717.02,547.06
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,667.57,511.89
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,616.94,474.97
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,561.42,432.67
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,505.79,389.21
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,447.39,342.97
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,390.19,296.33
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,329.78,245.77
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,272.35,196.84
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,214.25,148.07
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,161.23,104.56
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,109.81,66.33
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,64.37,38.43
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,37.1,26.16
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,26.97,16.49
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,13.23,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,24.17,13.42
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,39.1,28.1
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,58.7,40.78
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,90.49,56.75
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,138.39,89.55
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,184.38,128.84
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,232.51,170.81
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,294.88,221.9
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,361.27,275.81
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,416.86,321.42
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,474.17,367.1
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,513.06,396.76
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,540.56,416.75
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,612.43,469.63
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,682.43,519.79
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,728.38,550.87
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,773.08,580.53
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,811.04,604.99
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,846.58,627.66
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,878.33,646.41
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,907.32,663.2
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,822.84,603.48
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,709.61,520.68
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,647.31,477.48
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,596.93,441.12
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,460.69,344.16
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,339.99,255.29
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,671.79,505.27
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,947.38,692.57
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,930.83,679.93
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,910.94,667.95
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,886.59,653.03
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,858.98,635.9
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,711.34,531.79
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,564.13,423.16
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,572.63,432.32
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,574.61,435.55
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,527.97,401.59
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,482.05,367.91
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,411.66,315.14
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,341.13,261.78
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,290.5,223.4
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,243.74,187.54
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,210.5,161.24
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,178.33,135.45
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,146.58,110.33
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,116.32,86.24
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,87.68,63.81
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,62.1,44.43
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,43.09,31.33
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,27.32,16.91
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,14.09,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.16,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,12.35,4.29
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,25.2,16.21
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,37.88,26.34
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,52.79,39.07
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,67.96,51.8
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,121.79,92.39
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,187.79,143.53
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,188.3,146.77
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,174.51,137.08
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,208.35,163.52
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,244.07,190.97
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,296.32,230.98
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,360.39,279.24
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,418.33,322.85
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,480.28,368.87
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,629.69,481.15
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,777.72,587.61
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,815.09,610.47
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,849.89,632.42
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,869.8,644.3
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,896.25,660.66
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,916.87,673.96
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,934.19,685.18
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,945.34,691.56
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,953.01,695.78
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,956.2,698.15
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,955.87,698.35
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,946.73,693.31
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,947.35,694.84
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,816.34,604.12
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,672.48,498.8
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,715.99,532.65
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,764.76,568.09
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,784.57,585.41
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,784.16,588.66
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,692.52,521.68
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,600.78,454.01
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,512.69,390.08
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,441.9,337.57
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,317.56,243.82
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,201.94,154.82
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,140.52,107.4
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,81.43,60.73
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,71.8,53.2
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,62.22,45.58
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,53.03,38.27
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,43.86,30.85
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,67.93,43.38
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,65.37,40.43
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,39.52,28.19
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,28.39,17.82
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.34,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,12.1,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,24.05,14.06
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,34.68,24.64
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,51.35,33.02
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,95.37,55.95
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,147.59,93.48
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,201.45,137.69
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,260.42,187.96
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,318.84,237.9
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,380.22,289.14
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,439.93,338.34
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,499.29,385.78
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,555.35,429.32
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,611.18,471.34
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,637.25,489.21
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,648.98,495.92
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,724.29,550.43
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,793.54,598.29
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,830.08,621.18
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,863.87,642.26
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,891.4,657.74
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,915.52,670.86
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,935.69,682.06
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,952.41,690.98
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,962.34,694.85
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,968.63,696.53
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,970.44,696.84
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,968.66,695.02
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,960.99,688.29
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,949.76,679.5
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,932.75,670.62
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,912.35,659.54
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,885.71,644.86
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,866.02,634.51
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,830.98,612.77
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,793.36,589.19
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,749.32,560.64
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,703.71,529.62
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,655.35,495.09
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,605.88,458.99
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,551.91,418.94
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,497.16,377.19
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,383.13,291.26
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,290.18,221.35
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,285.49,213.76
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,260.94,187.47
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,206.58,142.71
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,154.7,101.19
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,106.47,65.69
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,65.02,40.62
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,40.21,28.88
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,29.13,18.62
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.71,0.96
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,2.87,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,11.09,4.06
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,16.46,8.38
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,22.67,13.76
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,28.89,19.06
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,35.95,25.05
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,43.03,30.97
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,43.04,30.87
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,43.07,30.76
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,68.54,51.94
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,94.1,72.9
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,102.17,79.12
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,110.28,85.32
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,214.33,169.14
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,319.6,251.24
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,254.25,199.37
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,180.28,140.49
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,302.93,237.28
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,423.22,328.59
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,435.9,336.6
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,448.35,344.93
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,285.6,221.45
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,119.05,90.4
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,120.88,92.09
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,122.69,93.53
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,84.18,62.68
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,46.05,31.89
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,79.81,59.09
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,113.87,86.18
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,163.1,125.35
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,212.55,164.2
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,222.17,171.71
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,231.67,179.26
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,219.74,170.45
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,207.86,161.71
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,201.2,156.75
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,194.56,151.79
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,121.76,93.93
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,50.7,36.26
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,86.22,65.6
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,121.83,94.84
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,124.76,97.67
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,127.5,100.43
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,83.53,64.46
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,39.7,27.98
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,33.46,22.87
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,27.23,17.65
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,21.42,12.68
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,15.63,7.67
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,10.68,3.74
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,2.87,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,11.09,4.08
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,16.46,8.39
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,23.08,14.12
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,29.72,19.77
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,27.24,17.63
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,24.76,15.47
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,25.61,16.08
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,26.46,16.68
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,114.19,89.39
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,209.19,165.95
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,185.03,145.71
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,163.89,128.12
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,104.29,79.73
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,44.92,31.23
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,278.65,219.44
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,516.86,398.87
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,522.83,400.07
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,526.6,400.82
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,358.69,275.01
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,192.31,146.33
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,262.13,199.88
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,347.54,263.19
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,342.15,258.14
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,322.15,242.72
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,277.41,209.36
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,232.91,175.88
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,279.87,211.58
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,341.17,257.21
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,491.79,369.98
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,623.71,465.12
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,393.89,298.72
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,154.5,116.15
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,274.61,209.8
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,387.38,294.74
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,573.25,438.75
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,698.51,532.98
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,619.5,473.61
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,541.09,415.24
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,484.72,372.64
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,431.58,331.69
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,373.66,287.08
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,314.51,240.82
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,291.12,218.88
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,252.3,182.78
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,200.44,139.92
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,153.65,102.39
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,106.54,67.56
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,65.89,42.7
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,42.29,30.92
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,30.56,20.07
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.45,3.21
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,13.22,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,26.25,16.17
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,35.66,25.28
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,53.13,34.88
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,80.84,54.69
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,83.0,64.0
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,89.87,69.51
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,96.39,74.57
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,127.43,99.21
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,160.15,124.88
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,211.12,164.8
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,263.5,205.4
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,345.08,267.81
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,437.65,337.1
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,553.12,424.92
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,680.84,519.46
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,725.6,549.41
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,768.92,578.12
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,805.82,601.61
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,840.16,623.24
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,868.68,640.85
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,893.94,656.29
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,752.0,555.57
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,566.14,418.44
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,675.24,499.5
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,771.39,568.4
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,874.66,644.14
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,938.12,688.7
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,942.86,691.17
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,930.44,682.86
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,816.5,603.35
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,689.39,510.25
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,776.89,578.44
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,836.35,624.11
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,802.58,601.51
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,766.42,577.11
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,654.17,494.93
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,544.65,413.56
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,305.31,236.01
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,69.93,50.79
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,186.39,144.4
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,299.83,232.1
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,325.08,251.02
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,333.13,254.75
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,186.04,141.21
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,64.72,47.9
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,55.12,40.31
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,45.52,32.5
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,36.37,24.85
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,27.23,17.11
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,19.36,11.08
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,11.51,4.04
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,13.62,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,26.73,16.77
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,42.1,30.99
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,58.19,43.08
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,80.21,60.11
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,104.78,79.46
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,98.22,75.52
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,85.05,65.77
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,94.37,73.27
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,103.72,80.69
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,152.41,120.03
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,207.7,164.09
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,306.33,241.78
