Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,409.4,321.24
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,390.3,304.44
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,355.15,275.45
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,387.82,299.38
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,421.18,323.18
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,432.67,330.13
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,443.41,336.54
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,480.08,362.46
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,530.38,397.49
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,575.49,429.63
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,620.93,461.62
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,695.83,515.07
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,757.16,558.33
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,876.33,645.07
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,957.09,699.57
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,949.76,694.64
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,938.95,688.4
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,923.35,679.11
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,904.34,667.62
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,745.16,556.84
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,559.31,419.84
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,314.94,241.26
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,70.13,50.47
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,373.38,292.04
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,629.07,480.08
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,552.38,421.45
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,475.28,364.04
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,253.08,196.23
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,41.47,28.14
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,240.57,186.68
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,385.76,291.3
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,289.33,215.73
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,216.31,161.47
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,176.09,128.74
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,138.07,98.1
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,100.94,70.01
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,67.8,47.57
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,46.88,34.93
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,32.35,21.73
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,19.29,7.04
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.12,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,15.11,1.76
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,29.21,19.43
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,44.67,33.99
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,61.7,46.42
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,88.1,65.38
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,117.86,88.55
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,102.6,78.9
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,73.68,57.18
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,207.77,159.61
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,381.36,294.17
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,439.23,342.19
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,498.97,390.74
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,554.63,433.89
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,610.19,475.38
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,661.79,512.86
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,712.16,548.3
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,758.36,579.85
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,795.82,603.91
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,770.15,583.15
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,711.9,538.8
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,632.13,479.41
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,541.93,410.89
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,649.13,491.58
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,746.28,562.39
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,738.4,555.77
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,728.17,548.28
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,874.86,658.92
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,984.78,735.28
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,704.45,538.26
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,370.73,283.74
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,533.98,410.55
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,690.11,525.29
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,674.72,514.12
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,657.6,502.76
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,656.58,503.97
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,660.67,508.36
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,497.83,386.23
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,340.12,264.51
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,315.27,246.28
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,290.66,227.63
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,277.66,218.0
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,263.58,207.29
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,357.22,279.75
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,398.31,304.98
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,338.09,252.8
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,277.48,199.97
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,218.05,148.81
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,162.73,102.73
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,108.29,62.63
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,61.02,36.63
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,38.5,28.3
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,31.01,21.15
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.65,8.14
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,8.54,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.11
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,31.43,22.51
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,44.19,32.7
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,58.34,45.05
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,72.72,57.37
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,81.33,64.63
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,89.89,71.74
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,101.29,81.01
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,112.76,90.19
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,71.06,54.81
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,28.99,19.05
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,22.79,13.69
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,16.58,8.36
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,47.4,34.22
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,78.41,59.93
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,73.01,55.3
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,67.61,50.73
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,50.9,36.8
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,34.2,22.89
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,107.59,83.42
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,182.52,143.8
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,193.73,152.55
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,204.94,161.4
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,179.86,141.23
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,154.77,121.02
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,240.57,189.66
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,341.58,268.46
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,311.27,244.65
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,294.83,231.97
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,270.9,213.41
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,247.07,194.84
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,267.04,210.93
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,286.78,226.72
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,352.95,279.57
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,406.09,321.55
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,339.69,269.7
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,275.87,219.49
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,197.97,157.76
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,130.24,102.97
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,217.44,175.68
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,299.54,242.52
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,242.43,196.47
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,195.1,158.38
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,193.16,155.92
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,187.69,149.43
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,155.78,122.59
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,125.61,97.42
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,95.84,73.2
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,68.31,52.05
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,49.31,38.81
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,33.67,24.09
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,20.32,9.41
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,5.97,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,12.78,2.38
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,25.46,16.61
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,41.35,31.46
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,57.21,43.93
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,74.79,58.84
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,93.79,74.55
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,134.83,106.15
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,184.79,145.74
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,216.23,172.52
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,247.29,198.46
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,310.43,249.08
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,377.84,302.83
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,483.02,386.7
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,605.93,483.34
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,605.31,480.99
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,579.64,458.92
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,563.68,444.32
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,537.87,421.75
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,500.47,391.67
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,446.07,348.43
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,554.71,431.48
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,667.8,514.62
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,379.36,297.92
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,86.56,64.65
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,281.49,220.47
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,478.66,370.3
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,574.57,442.46
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,655.35,502.67
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,691.62,529.49
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,712.59,545.64
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,624.97,480.51
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,551.67,425.22
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,370.76,289.31
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,200.66,156.25
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,437.01,345.28
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,631.92,492.73
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,558.17,435.64
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,480.57,376.52
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,467.98,367.62
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,444.06,349.59
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,406.88,320.9
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,369.34,291.47
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,381.51,299.76
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,369.24,285.57
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,261.43,201.13
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,180.04,140.72
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,149.65,116.05
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,120.99,92.78
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,93.65,70.95
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,68.96,52.06
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,50.45,39.08
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,34.18,24.1
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,20.36,9.66
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.79,4.32
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.98,21.51
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,39.71,30.02
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,54.26,37.28
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,99.08,59.44
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,151.45,97.15
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,205.82,142.31
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,264.72,193.32
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,322.55,244.12
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,382.63,295.82
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,441.98,346.18
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,500.49,394.45
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,555.53,437.8
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,609.83,479.07
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,660.74,518.01
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,710.32,554.98
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,755.3,586.67
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,791.52,610.88
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,827.95,635.42
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,861.56,657.81
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,886.12,672.87
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,906.77,685.25
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,925.92,697.98
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,941.65,708.45
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,851.09,641.18
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,722.08,542.65
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,847.22,638.0
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,950.51,712.48
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,941.47,706.0
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,920.77,692.31
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,631.76,484.23
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,305.72,234.62
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,557.68,431.71
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,771.16,588.77
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,759.59,580.04
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,745.15,570.47
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,707.98,543.4
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,668.38,514.35
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,422.26,329.5
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,180.67,139.7
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,359.35,281.88
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,482.93,372.07
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,427.27,326.51
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,373.11,282.16
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,317.66,236.08
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,264.27,190.99
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,206.5,143.48
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,157.06,104.0
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,109.83,70.08
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,69.84,47.25
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,48.76,36.83
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,37.66,26.58
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,23.38,12.01
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,7.68,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,20.45,8.48
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,32.86,22.49
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,43.51,32.47
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,58.58,40.91
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,97.4,62.2
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,137.94,92.29
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,184.24,130.14
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,233.39,171.63
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,296.17,222.16
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,366.69,279.36
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,332.36,258.31
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,251.01,195.96
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,409.41,319.95
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,585.42,453.78
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,634.13,490.15
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,679.81,524.22
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,615.76,472.41
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,509.77,388.64
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,671.88,513.08
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,826.74,627.22
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,710.96,538.09
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,552.45,416.73
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,313.53,240.15
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,62.87,44.44
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,470.51,363.41
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,848.2,630.62
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,809.52,600.15
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,759.14,564.46
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,506.25,383.13
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,223.08,168.52
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,593.46,455.6
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,893.03,667.54
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,868.53,648.63
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,840.99,630.14
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,614.92,466.14
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,375.69,284.67
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,236.94,180.84
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,100.31,74.43
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,375.39,293.53
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,589.28,451.54
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,535.49,409.1
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,482.3,367.72
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,426.74,323.84
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,372.58,279.97
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,299.07,221.43
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,239.66,174.37
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,199.55,139.6
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,157.17,103.66
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,110.04,69.72
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,68.95,46.14
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,48.44,36.26
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,37.22,26.03
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,23.48,12.3
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,9.39,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,21.16,9.74
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,35.47,25.16
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,47.28,36.28
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,63.23,45.95
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,96.48,61.32
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,142.29,92.33
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,188.52,131.98
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,235.23,172.94
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,256.17,195.47
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,259.69,201.46
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,308.4,239.17
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,367.05,283.41
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,393.73,302.22
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,410.26,313.15
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,467.57,354.77
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,520.57,392.31
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,484.95,365.04
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,450.16,338.46
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,474.07,356.2
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,497.73,373.13
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,519.16,387.74
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,540.2,402.01
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,539.61,401.86
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,524.76,391.92
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,522.05,389.87
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,518.58,387.15
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,518.51,386.79
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,517.77,385.95
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,557.32,414.21
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,581.9,431.61
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,449.88,336.92
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,333.38,251.14
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,415.32,313.5
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,505.58,379.41
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,567.3,425.4
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,610.58,457.71
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,549.77,413.5
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,483.56,365.7
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,486.23,368.91
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,474.64,360.91
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,371.43,283.81
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,281.57,216.02
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,256.71,197.35
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,231.4,177.67
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,179.87,138.07
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,132.97,102.13
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,113.59,87.15
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,95.02,72.6
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,77.04,58.27
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,59.91,44.3
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,44.29,32.73
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,28.75,18.89
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,16.92,7.48
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.56,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.85,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,4.92,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,9.03,2.14
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,14.4,7.05
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,19.77,11.95
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,25.98,16.52
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,32.21,21.75
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,119.46,84.45
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,235.84,171.43
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,298.52,220.93
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,367.17,275.33
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,422.05,319.91
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,478.12,364.27
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,530.98,405.22
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,583.34,444.69
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,631.7,481.06
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,678.96,515.96
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,648.88,490.92
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,593.78,447.35
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,622.04,467.19
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,649.14,485.49
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,764.67,570.38
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,872.04,646.31
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,673.87,502.5
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,419.64,312.96
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,618.2,460.48
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,803.44,588.68
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,753.03,551.75
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,710.95,521.89
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,707.63,519.76
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,702.65,516.21
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,807.27,594.75
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,885.34,651.41
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,860.56,635.9
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,832.84,619.13
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,799.54,597.32
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,763.82,572.88
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,656.56,494.63
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,552.0,417.19
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,519.43,394.16
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,485.07,368.96
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,490.33,372.98
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,477.81,362.11
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,423.01,319.18
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,369.62,276.44
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,310.75,228.34
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,258.74,185.13
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,206.35,142.51
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,158.57,104.95
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,111.83,71.63
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,71.3,48.51
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,51.22,38.53
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,39.87,28.23
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,25.31,14.19
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,11.1,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.55,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,16.51,6.86
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,28.66,18.98
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,44.16,32.99
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,59.6,46.8
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,76.53,58.57
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,94.68,73.12
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,106.12,82.47
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,116.93,91.12
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,128.19,99.82
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,139.42,108.37
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,164.81,128.3
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,191.17,148.84
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,233.73,181.63
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,274.46,212.5
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,419.91,325.45
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,576.92,443.32
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,575.26,440.05
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,575.31,438.35
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,580.23,440.72
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,571.34,433.12
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,584.98,442.53
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,597.34,450.88
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,677.52,509.6
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,747.61,559.88
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,748.15,558.72
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,746.46,556.54
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,696.98,519.92
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,633.42,473.52
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,637.95,477.39
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,641.09,479.88
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,534.62,402.38
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,417.76,315.99
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,439.29,333.09
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,459.31,348.36
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,496.67,376.93
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,519.08,394.32
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,538.98,410.18
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,543.26,414.46
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,502.08,383.89
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,461.16,353.41
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,433.37,332.02
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,402.07,307.26
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,348.03,265.91
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,298.02,227.22
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,287.5,214.61
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,260.6,186.6
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,204.68,140.82
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,156.54,102.75
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,109.44,68.79
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,67.62,45.25
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,48.85,36.7
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,38.74,27.46
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,26.4,15.33
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,13.79,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,7.26,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,22.32,11.6
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,34.47,24.03
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,43.69,32.63
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,56.52,44.14
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,74.57,49.51
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,64.21,48.4
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,138.78,96.82
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,254.09,180.36
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,214.01,160.46
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,128.52,99.2
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,139.19,107.37
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,150.04,115.38
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,186.87,143.68
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,224.93,172.4
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,223.45,170.65
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,221.5,168.68
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,204.93,155.41
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,188.0,141.95
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,276.65,208.8
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,361.48,270.1
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,496.37,366.26
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,624.55,452.41
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,786.85,563.81
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,915.69,644.43
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,926.46,646.54
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,933.79,648.36
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,935.82,651.5
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,934.37,652.69
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,923.31,648.05
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,908.97,641.44
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,893.5,634.07
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,885.98,631.62
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,861.1,617.97
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,833.16,602.31
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,799.95,582.92
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,764.17,561.12
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,723.76,534.92
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,681.39,506.6
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,634.28,474.37
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,586.04,440.37
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,534.23,402.13
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,481.58,362.08
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,420.05,314.75
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,362.14,269.05
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,254.78,188.98
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,172.81,130.89
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,145.11,109.28
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,118.65,88.53
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,93.52,69.26
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,70.42,52.08
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,53.17,40.26
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,37.29,26.14
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,23.18,12.91
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.28,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.56,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,9.87,2.05
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,17.3,9.24
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,27.66,18.6
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,38.05,27.96
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,49.66,36.44
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,61.07,46.0
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,77.75,59.82
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,94.63,73.6
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,97.11,75.21
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,99.46,76.72
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,76.09,57.33
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,52.31,37.65
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,88.7,67.28
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,125.23,96.56
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,196.19,153.0
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,276.42,215.42
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,434.38,337.93
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,605.38,464.62
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,669.99,510.49
