Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,729.5,552.68
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,697.12,525.81
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,668.61,501.96
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,637.7,477.72
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,615.29,459.29
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,716.42,531.72
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,815.75,599.75
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,838.86,614.56
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,859.45,628.27
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,838.05,611.96
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,814.49,594.65
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,805.1,589.16
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,793.09,581.78
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,710.11,524.27
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,639.57,474.58
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,731.4,545.39
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,780.9,583.94
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,739.67,555.3
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,701.37,528.15
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,653.53,493.86
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,604.26,457.7
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,551.01,417.61
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,497.45,376.12
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,440.98,331.63
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,383.35,284.94
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,325.39,236.52
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,269.69,189.25
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,212.56,141.71
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,159.45,99.21
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,108.04,63.0
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,62.61,39.94
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,44.95,33.45
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.43,24.83
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,24.39,14.23
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.23,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,11.95,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,22.42,12.48
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,33.27,23.51
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,40.28,30.23
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,50.81,39.84
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,96.81,55.9
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,149.29,92.11
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,203.23,135.63
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,261.16,184.62
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,320.73,235.08
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,379.86,284.16
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,437.02,332.45
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,494.75,379.95
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,549.38,423.99
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,601.61,465.2
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,650.34,502.03
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,697.46,536.79
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,741.28,568.75
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,783.16,597.76
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,819.39,622.65
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,852.7,645.48
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,880.41,664.68
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,904.74,681.62
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,923.79,694.5
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,939.25,705.04
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,949.28,710.61
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,955.59,713.85
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,956.84,714.99
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,954.4,713.77
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,945.62,707.33
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,933.29,698.58
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,916.56,687.59
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,896.38,674.3
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,592.67,455.71
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,247.37,187.86
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,317.5,243.1
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,377.42,289.31
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,429.65,330.14
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,466.34,358.74
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,305.57,236.71
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,144.64,110.68
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,248.17,193.45
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,331.36,257.59
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,198.73,154.4
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,72.3,53.89
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,189.73,143.13
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,267.21,193.69
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,210.39,146.4
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,161.02,106.82
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,112.54,71.1
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,67.78,45.91
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,49.43,37.81
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.64,28.81
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,26.95,16.62
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.0,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,24.63,14.94
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,35.9,26.61
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,42.83,33.44
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,52.9,42.88
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,99.85,59.91
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,153.0,97.81
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,207.61,143.56
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,266.1,195.21
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,323.55,247.02
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,384.39,300.79
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,441.27,350.02
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,498.77,398.24
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,553.19,442.52
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,606.73,484.67
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,657.44,524.18
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,706.79,561.63
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,746.35,590.41
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,788.9,620.39
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,826.05,644.6
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,860.43,666.62
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,890.54,685.79
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,917.53,702.72
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,939.08,716.83
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,957.13,728.61
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,969.83,735.85
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,978.91,740.73
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,981.54,742.75
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,980.46,742.42
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,974.3,737.39
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,964.41,729.96
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,948.59,719.63
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,929.17,706.93
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,904.02,690.34
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,875.48,671.4
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,841.78,648.79
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,805.16,624.0
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,763.75,594.82
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,720.07,562.61
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,671.31,525.79
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,623.57,488.8
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,568.54,445.51
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,513.34,400.9
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,455.13,353.15
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,397.48,304.44
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,335.35,250.75
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,277.66,200.11
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,218.7,149.33
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,163.64,103.92
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,110.72,66.13
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,64.72,43.12
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,47.05,36.38
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,39.0,28.83
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,25.96,16.29
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.43,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,25.44,15.7
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,38.24,28.52
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,47.39,37.31
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,58.76,47.85
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,102.21,70.95
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,131.35,97.75
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,182.67,131.71
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,260.65,190.9
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,316.07,239.07
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,374.09,288.74
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,391.0,307.6
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,384.29,304.84
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,457.46,361.82
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,538.89,423.54
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,536.14,418.57
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,516.01,400.26
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,648.76,499.83
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,776.91,590.49
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,813.57,610.11
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,847.43,628.05
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,875.37,641.13
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,900.05,651.72
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,919.58,663.21
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,935.62,672.61
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,945.41,678.02
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,951.55,681.35
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,953.22,683.31
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,951.29,683.2
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,943.51,679.31
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,932.21,673.25
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,916.08,664.46
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,896.54,653.51
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,839.04,617.04
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,765.04,565.82
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,783.2,583.54
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,774.43,581.61
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,732.67,553.47
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,693.76,526.49
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,646.25,492.81
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,597.4,457.18
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,543.74,416.86
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,490.2,375.33
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,433.17,329.52
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,377.96,283.83
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,319.8,235.26
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,264.86,188.7
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,209.69,142.44
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,158.53,101.28
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,109.47,67.02
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,65.27,44.12
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,48.02,36.73
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,38.93,28.32
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,29.14,18.71
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,19.0,0.0
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.24,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.1,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.39,0.85
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.92,5.03
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,16.46,9.21
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,21.84,13.24
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,27.23,17.83
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,23.93,14.94
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,20.64,12.05
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,38.49,27.19
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,56.42,42.21
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,74.84,57.47
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,93.17,72.49
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,129.04,101.59
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,165.5,130.67
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,198.65,156.93
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,232.53,183.46
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,262.38,206.17
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,301.15,235.45
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,333.16,259.04
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,365.7,282.68
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,414.48,318.35
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,464.24,353.88
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,548.74,415.67
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,623.1,468.62
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,622.32,466.13
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,620.24,463.43
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,572.82,429.28
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,511.82,385.36
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,406.82,309.33
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,292.15,223.64
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,247.16,189.89
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,202.58,155.72
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,204.28,157.29
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,205.91,158.7
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,299.95,231.81
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,385.15,296.0
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,272.76,210.57
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,159.96,123.07
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,181.07,140.26
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,201.65,156.6
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,204.09,158.79
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,205.73,160.37
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,251.03,195.54
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,277.22,213.9
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,233.53,179.26
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,193.44,147.71
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,161.5,122.1
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,131.02,97.86
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,101.79,75.37
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,74.8,56.11
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,57.24,44.6
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,41.8,30.71
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,28.06,17.88
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,7.26,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,13.57,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,25.04,15.1
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.73,26.52
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,45.54,34.85
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,57.73,45.99
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,61.7,39.37
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,27.76
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,45.94,33.74
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,53.04,39.65
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,94.29,74.04
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,135.56,107.71
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,149.66,118.58
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,164.08,129.66
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,180.89,142.54
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,198.01,155.52
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,190.35,149.0
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,182.31,142.26
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,182.85,142.18
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,183.38,142.09
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,204.71,158.59
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,226.26,175.06
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,237.64,183.19
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,249.05,191.29
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,212.34,162.84
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,175.58,134.32
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,195.21,149.31
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,214.87,163.98
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,307.34,233.91
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,392.26,295.88
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,429.57,322.2
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,466.18,347.96
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,457.77,342.03
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,448.84,336.1
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,406.53,305.73
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,365.02,275.73
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,355.73,269.53
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,346.13,262.89
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,296.29,226.07
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,241.65,185.14
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,231.38,178.23
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,221.06,171.02
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,172.2,133.17
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,124.73,95.89
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,114.12,87.94
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,103.56,79.86
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,93.88,72.25
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,84.25,64.6
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,73.08,55.69
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,61.99,46.7
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,51.37,37.86
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,40.54,28.7
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,30.56,21.31
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,20.61,12.34
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,12.75,5.09
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,6.83,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,12.79,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,27.6,17.55
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,42.12,31.53
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,26.9,18.51
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,10.69,4.03
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,13.99,6.49
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,17.3,9.32
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,45.11,33.19
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,72.89,56.68
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,65.59,50.17
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,58.09,43.59
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,71.92,55.01
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,85.7,66.27
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,55.28,40.77
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,24.9,15.29
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,63.72,47.61
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,102.76,79.56
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,104.13,80.29
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,105.5,81.1
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,109.41,84.13
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,113.33,87.18
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,116.39,89.58
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,119.5,92.04
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,175.26,136.73
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,231.72,181.11
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,234.19,182.44
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,236.54,183.89
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,244.02,189.71
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,251.37,195.44
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,261.64,203.43
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,271.78,211.33
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,272.19,211.78
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,272.47,212.18
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,297.62,231.96
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,332.38,258.92
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,281.72,220.01
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,241.77,189.22
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,259.38,203.6
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,282.93,222.42
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,219.23,172.47
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,163.85,128.59
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,129.9,101.53
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,96.51,74.54
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,143.29,113.29
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,188.78,150.47
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,141.58,112.36
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,98.69,77.67
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,85.39,66.97
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,72.21,56.14
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,59.94,45.8
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,47.81,35.42
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,36.4,26.9
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,24.76,16.28
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,15.65,7.75
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,23.69,14.36
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,37.72,27.69
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,53.43,42.22
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,67.62,55.22
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,86.67,67.87
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,107.11,84.29
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,82.0,63.72
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,50.54,37.65
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,43.9,31.81
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,37.27,26.01
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,145.01,115.19
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,255.85,203.94
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,228.71,181.45
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,193.92,152.91
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,219.34,172.95
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,245.24,193.09
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,246.36,193.19
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,247.25,193.2
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,237.66,185.39
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,227.82,177.45
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,278.32,216.67
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,340.5,264.04
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,361.58,279.57
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,382.66,295.16
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,293.15,226.91
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,196.58,152.08
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,185.83,143.82
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,175.0,135.3
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,283.3,219.9
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,385.61,297.21
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,347.83,268.77
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,300.15,233.06
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,340.36,264.42
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,369.57,286.85
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,281.6,219.56
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,190.2,148.34
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,176.64,138.01
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,163.24,127.55
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,161.56,126.45
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,159.87,125.34
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,129.2,100.85
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,98.99,76.52
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,86.45,66.48
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,73.99,56.39
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,82.89,64.03
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,91.48,71.41
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,79.45,61.71
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,67.52,51.96
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,56.1,42.36
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,44.71,32.64
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,33.89,24.52
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,23.1,14.68
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,14.41,6.63
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.66,0.0
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,26.53,16.69
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,35.49,25.54
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,41.98,31.77
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,48.5,37.81
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,81.89,55.43
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,86.58,68.05
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,98.09,77.36
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,109.61,86.49
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,130.99,103.2
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,153.27,120.39
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,178.63,140.04
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,204.89,160.15
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,277.58,216.3
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,358.76,277.64
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,378.26,290.88
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,389.42,297.98
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,429.5,326.62
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,462.89,349.84
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,561.65,422.38
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,657.94,491.01
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,643.23,478.1
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,613.91,455.97
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,654.91,485.1
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,685.28,506.31
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,709.75,522.67
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,733.01,538.16
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,740.26,543.31
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,745.64,547.37
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,843.39,620.28
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,905.0,663.48
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,803.17,592.05
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,677.36,500.16
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,648.69,481.64
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,619.43,461.73
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,480.48,361.69
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,348.6,263.87
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,196.88,149.94
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,48.31,33.25
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,66.25,47.92
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,84.19,62.54
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,184.73,142.83
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,277.07,214.33
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,140.63,107.74
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.16
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.97,4.28
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,15.68,7.4
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,13.6,5.73
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,11.53,4.04
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,52.45,29.07
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,61.44,40.41
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,46.46,34.9
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,39.32,28.42
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.78,17.78
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,17.84,4.95
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,9.82,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,14.78,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,28.37,18.31
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,41.92,31.17
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,56.79,44.86
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,71.35,58.1
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,99.52,73.63
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,130.53,96.81
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,166.58,125.54
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,206.49,158.34
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,195.9,153.87
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,169.26,134.47
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,241.92,191.93
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,326.37,258.18
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,444.55,350.86
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,581.98,457.66
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,630.85,495.46
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,678.43,531.83
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,717.11,559.93
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,757.83,588.74
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,737.44,569.15
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,687.21,527.88
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,789.79,605.91
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,878.84,669.25
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,899.0,681.88
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,915.82,692.69
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,806.63,610.61
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,649.99,490.27
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,813.43,615.51
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,932.61,701.14
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,923.07,693.88
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,923.59,694.56
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,907.34,683.52
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,887.77,670.39
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,861.2,652.48
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,831.93,632.73
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,717.91,547.41
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,600.23,458.26
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,499.46,383.62
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,413.96,318.78
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,518.47,401.95
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,585.04,452.7
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,477.56,369.66
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,385.02,298.37
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,335.76,260.38
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,289.75,224.31
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,259.47,198.41
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,225.38,168.5
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,186.19,136.96
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,150.87,109.56
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,114.16,82.1
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,80.32,60.13
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,62.14,49.27
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,47.42,36.02
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,33.5,23.06
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,18.49,6.18
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,9.82,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.52,0.48
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,27.35,17.77
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,38.99,29.0
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,47.75,37.26
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,100.24,67.05
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,137.32,96.84
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,185.08,129.85
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,252.82,182.36
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,306.34,229.12
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,362.68,277.95
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,381.2,298.94
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,374.7,296.85
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,273.02,217.32
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,149.88,117.44
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,221.17,174.72
