Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,301.27,237.49
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,210.74,165.23
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,114.75,87.88
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,178.7,139.18
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,243.78,190.26
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,250.95,195.13
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,258.08,200.11
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,478.44,371.05
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,694.43,528.86
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,516.0,395.32
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,320.94,246.21
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,361.15,277.27
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,389.68,298.58
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,245.28,188.77
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,116.32,87.83
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,441.07,344.8
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,746.46,566.08
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,800.98,607.18
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,826.2,627.63
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,793.88,605.37
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,758.88,581.39
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,724.34,556.18
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,681.76,524.92
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,635.9,491.44
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,588.66,456.06
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,461.36,358.47
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,350.29,272.97
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,340.18,264.37
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,317.75,244.39
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,217.63,167.43
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,138.32,108.32
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,119.76,93.85
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,101.88,79.65
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,96.67,66.18
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,62.19,41.66
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,47.66,36.52
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,40.98,30.31
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,28.97,19.17
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.64,6.81
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,8.54,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.61,1.27
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,26.45,16.95
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,36.31,26.43
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,42.8,32.59
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,49.17,38.42
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,92.39,53.51
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,143.24,87.19
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,196.16,129.3
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,252.72,177.14
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,311.12,227.32
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,368.59,276.11
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,424.14,322.59
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,480.21,367.94
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,533.68,409.83
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,586.6,449.81
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,633.1,484.8
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,679.96,519.01
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,722.43,548.18
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,762.71,574.98
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,798.29,597.8
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,831.06,618.42
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,859.6,634.81
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,884.97,648.94
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,904.89,660.67
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,921.35,670.18
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,932.09,675.35
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,939.26,678.35
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,941.96,679.93
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,941.07,679.37
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,935.26,674.49
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,925.82,667.44
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,910.16,657.83
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,890.99,646.06
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,866.73,631.56
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,839.24,614.88
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,807.02,594.5
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,771.95,572.09
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,732.79,545.67
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,691.29,516.63
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,644.9,484.41
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,596.88,450.01
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,545.62,411.28
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,493.92,371.03
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,438.07,326.18
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,382.49,280.34
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,325.09,232.31
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,269.22,184.85
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,209.77,135.55
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,156.26,93.05
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,103.88,57.24
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,56.97,35.86
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,42.66,31.5
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,36.96,26.33
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,28.41,18.41
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,19.69,7.85
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,8.54,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.33,2.14
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,26.42,16.67
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,36.27,25.98
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,42.77,32.11
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,49.14,37.94
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,92.28,53.03
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,143.17,86.22
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,195.52,127.16
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,251.46,173.64
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,309.38,222.17
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,366.17,268.98
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,421.52,314.29
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,477.43,358.67
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,530.12,398.91
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,582.32,437.47
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,628.23,471.61
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,674.63,505.23
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,717.06,534.28
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,757.19,561.07
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,792.66,584.52
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,825.4,605.67
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,853.61,622.56
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,878.67,637.35
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,897.89,649.6
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,913.68,659.77
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,924.25,665.89
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,931.31,669.85
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,933.52,671.14
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,932.24,670.33
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,923.4,665.29
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,911.19,658.21
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,895.27,647.88
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,876.03,635.48
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,851.1,619.86
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,823.21,602.3
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,791.22,582.7
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,756.6,560.71
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,721.73,536.17
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,678.57,505.63
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,611.41,456.59
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,548.23,409.97
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,519.49,388.85
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,481.82,359.52
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,426.03,315.46
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,372.17,271.79
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,316.03,225.64
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,262.21,180.84
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,208.15,136.75
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,157.77,97.45
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,109.17,64.62
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,66.86,44.7
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,49.84,37.38
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.9,30.33
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,31.09,20.48
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.1,8.4
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,11.1,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,7.68,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,14.87,1.9
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,30.24,19.78
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,44.57,33.01
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,59.93,46.92
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,74.97,60.34
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,100.06,73.69
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,129.56,94.81
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,168.72,122.89
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,217.75,160.21
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,184.74,140.11
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,128.56,98.91
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,259.09,198.94
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,414.57,316.17
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,431.36,328.94
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,444.2,338.08
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,499.49,378.83
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,566.76,427.21
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,605.36,453.72
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,643.11,479.3
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,597.27,444.21
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,540.86,401.32
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,700.19,518.92
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,847.88,622.03
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,866.9,632.9
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,882.79,642.84
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,836.69,608.69
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,776.97,563.93
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,845.28,615.26
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,902.27,655.34
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,893.42,649.57
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,881.39,642.36
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,866.17,632.75
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,847.86,621.16
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,719.94,529.77
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,577.9,426.19
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,455.1,338.61
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,329.14,245.91
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,516.2,389.43
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,654.17,489.93
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,609.57,457.34
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,564.0,424.47
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,514.98,387.45
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,465.63,349.25
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,413.86,308.11
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,363.07,266.86
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,310.36,223.59
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,259.48,181.34
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,205.32,137.62
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,157.82,100.8
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,111.39,68.9
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,70.1,47.96
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,54.47,41.27
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,45.28,33.08
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,33.18,22.17
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,20.8,9.21
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,11.52,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,9.39,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.02,3.45
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,29.14,18.79
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,41.02,29.83
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,49.66,37.72
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,58.11,45.23
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,95.89,59.49
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,144.28,91.5
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,191.68,128.28
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,243.11,170.9
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,294.69,214.5
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,348.48,259.49
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,400.39,302.18
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,453.34,344.5
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,503.88,383.82
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,554.47,422.0
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,600.96,455.74
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,646.4,487.63
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,687.93,516.06
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,727.74,542.54
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,762.85,566.25
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,795.59,587.91
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,822.57,604.67
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,846.61,619.42
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,866.24,631.67
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,882.73,641.92
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,892.96,646.91
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,899.84,649.83
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,902.0,651.09
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,900.85,650.36
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,893.74,645.9
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,883.39,639.48
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,806.84,585.79
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,723.86,525.9
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,769.97,562.35
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,799.08,585.9
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,768.47,564.25
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,735.44,541.26
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,696.39,514.21
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,657.59,486.85
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,612.91,455.84
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,567.21,423.3
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,466.96,349.37
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,381.41,286.04
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,383.24,285.52
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,365.08,267.03
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,312.11,223.74
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,260.98,181.57
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,209.54,140.22
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,159.13,101.27
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,112.23,69.13
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,70.35,48.01
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,54.88,41.63
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,46.04,33.76
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,33.95,22.86
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.58,10.1
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,9.82,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,17.91,4.46
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,28.96,18.88
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,38.75,28.15
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,45.57,34.5
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,52.24,40.49
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,92.3,53.26
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,142.51,84.87
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,195.0,125.42
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,251.01,171.46
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,309.22,219.81
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,366.35,266.25
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,395.34,293.3
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,401.04,300.18
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,485.32,361.95
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,581.59,430.83
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,627.46,464.34
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,673.65,497.79
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,683.54,502.45
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,668.22,489.64
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,751.18,549.72
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,825.73,600.75
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,817.81,591.1
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,781.92,562.16
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,765.59,550.66
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,737.47,531.26
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,766.78,551.24
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,786.28,564.32
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,798.82,572.4
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,809.08,579.08
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,737.86,529.99
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,673.99,485.56
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,795.73,575.55
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,881.2,634.7
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,857.38,619.49
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,830.3,603.21
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,798.26,584.25
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,763.44,563.23
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,669.91,495.86
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,574.28,426.45
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,595.99,444.1
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,590.39,440.25
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,541.14,402.59
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,489.17,362.33
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,414.75,306.45
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,351.53,258.4
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,312.82,224.5
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,267.16,183.06
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,208.52,134.48
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,155.76,92.69
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,103.78,57.06
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,56.86,35.55
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,42.89,31.54
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,37.62,26.75
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,29.56,19.33
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,21.33,10.26
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,11.1,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.28,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.46,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.15,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,9.86,2.94
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,14.4,7.05
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,18.94,11.15
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,23.91,14.64
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,28.89,18.77
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,59.29,44.16
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,88.94,68.53
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,96.57,74.37
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,104.21,80.17
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,143.3,111.16
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,183.48,142.49
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,238.62,185.09
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,294.27,227.42
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,374.08,288.47
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,454.56,349.14
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,323.67,249.18
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,171.14,129.96
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,231.8,177.03
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,293.46,223.75
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,289.83,220.16
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,285.97,216.63
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,268.52,203.29
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,250.87,189.83
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,367.98,278.16
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,478.01,358.48
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,503.09,376.28
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,527.56,393.9
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,618.73,461.18
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,705.94,523.75
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,471.48,355.99
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,233.73,176.93
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,308.56,234.63
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,374.91,284.24
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,335.46,254.76
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,296.74,225.95
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,261.29,199.47
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,233.67,178.7
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,295.12,227.23
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,346.3,267.02
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,192.99,148.93
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,44.83,30.93
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,102.4,77.75
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,157.81,122.25
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,182.17,140.28
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,197.65,150.13
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,166.87,125.41
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,137.02,101.73
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,108.3,79.73
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,81.11,60.75
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,64.07,50.14
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,49.14,36.9
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,35.14,24.25
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,21.18,10.48
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,11.1,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,9.82,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.9,5.1
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,28.01,18.02
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,36.95,26.47
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,42.58,31.8
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,48.13,36.87
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,93.78,59.48
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,135.79,91.91
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,157.5,115.72
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,159.52,123.51
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,185.98,144.34
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,213.43,165.71
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,268.98,208.14
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,328.69,253.45
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,398.37,305.91
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,472.95,361.39
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,527.39,401.85
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,579.18,440.0
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,549.67,415.69
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,508.0,382.23
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,407.82,308.15
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,283.18,213.88
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,267.91,202.17
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,252.36,189.94
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,440.27,330.81
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,613.08,453.69
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,674.41,495.59
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,725.73,530.77
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,828.54,606.52
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,900.64,656.11
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,827.4,604.4
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,725.25,529.82
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,801.95,588.26
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,843.43,618.89
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,820.48,603.74
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,803.3,593.02
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,772.23,572.41
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,738.62,549.13
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,700.48,522.71
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,660.22,494.29
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,615.73,463.1
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,569.93,430.06
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,521.13,393.03
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,471.74,354.51
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,416.29,310.41
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,363.66,267.46
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,303.75,219.68
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,249.36,176.74
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,200.89,137.19
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,154.63,100.71
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,109.66,66.86
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,62.68,40.92
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,48.46,36.33
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,42.25,30.73
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,31.22,20.78
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.72,11.01
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.83,5.31
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,28.13,18.04
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,38.3,27.42
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,47.23,35.58
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,54.15,41.81
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,97.17,65.64
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,129.41,94.24
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,164.65,120.59
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,205.05,151.86
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,263.72,192.47
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,346.52,254.42
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,401.44,299.31
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,454.68,341.81
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,505.26,381.12
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,555.36,418.85
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,602.14,453.76
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,647.7,486.92
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,689.17,515.41
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,728.6,541.76
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,663.66,490.99
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,558.79,411.7
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,614.88,451.68
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,663.58,484.97
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,682.39,496.84
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,699.9,507.99
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,808.9,586.21
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,891.58,641.21
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,639.72,469.16
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,325.34,239.22
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,549.32,404.53
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,737.16,533.33
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,806.57,582.91
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,851.66,615.43
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,828.21,600.72
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,801.84,584.71
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,770.64,564.54
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,736.93,541.95
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,698.8,515.92
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,658.76,488.06
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,614.59,456.7
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,569.2,423.69
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,519.3,386.58
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,469.33,348.4
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,416.66,307.67
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,364.79,266.34
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,311.12,222.42
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,259.82,179.95
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,207.7,137.73
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,159.18,100.09
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,110.67,66.91
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,70.12,47.3
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,54.52,41.27
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,46.04,33.84
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,35.04,23.93
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,23.83,12.76
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,13.23,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,10.24,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.94,6.2
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,30.24,19.79
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,41.74,30.38
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,50.36,38.21
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.79,45.65
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,94.5,58.58
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,140.0,86.79
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,187.8,122.99
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,239.51,165.02
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,290.93,207.96
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,344.6,252.36
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,396.53,295.28
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,449.34,337.88
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,450.85,340.73
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,425.45,321.37
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,527.24,398.2
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,642.54,482.79
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,685.65,512.16
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,722.63,537.34
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,757.12,560.34
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,789.06,580.35
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,816.24,596.31
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,840.46,610.24
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,859.48,621.44
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,875.24,630.57
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,886.42,637.34
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,894.27,642.1
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,896.6,642.88
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,895.62,641.67
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,796.24,572.43
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,671.19,481.85
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,776.34,560.0
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,845.61,608.31
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,823.19,593.57
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,797.74,577.79
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,767.46,559.42
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,734.56,538.6
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,697.64,513.54
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,662.6,489.13
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,618.01,457.64
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,571.98,424.35
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,522.98,387.99
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,473.28,350.02
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,420.79,309.5
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,368.71,267.94
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,311.79,221.25
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,258.66,176.82
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,205.53,133.24
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,155.55,94.09
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,106.49,60.61
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,62.39,39.98
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,47.63,35.41
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.37,29.89
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,32.66,21.96
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.51,11.91
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.32,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,10.24,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.62,6.22
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,28.55,18.42
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,38.36,27.52
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,46.84,35.19
