Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,53.37,40.98
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,80.86,54.48
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,86.52,65.99
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,102.9,78.82
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,119.7,91.71
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,150.5,115.05
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,184.26,140.3
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,259.22,195.32
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,342.92,255.68
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,439.22,324.52
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,551.86,403.96
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,522.53,382.08
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,455.14,332.96
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,587.76,429.13
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,718.68,519.32
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,679.17,487.37
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,604.45,433.04
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,726.51,521.06
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,833.68,593.13
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,778.95,553.12
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,689.8,489.79
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,800.22,568.68
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,884.94,623.96
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,887.25,624.24
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,886.32,623.66
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,877.07,618.82
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,876.78,619.75
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,861.91,610.71
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,843.85,599.88
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,736.55,527.46
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,623.17,448.12
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,527.39,383.49
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,436.74,320.33
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,517.5,380.83
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,576.69,423.27
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,462.68,341.36
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,362.48,268.95
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,288.26,215.37
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,224.09,168.12
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,142.71,106.94
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,65.63,47.19
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,36.01,23.65
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,10.24,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.53,6.32
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,30.96,20.44
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,43.13,31.6
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,52.03,39.67
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,60.73,47.33
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,93.36,58.82
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,137.79,86.53
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,186.62,123.33
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,237.04,163.89
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,286.85,205.13
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,339.16,248.07
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,390.42,289.58
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,442.71,330.73
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,492.37,368.84
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,542.05,405.82
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,588.31,440.2
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,632.6,472.45
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,675.38,502.36
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,717.55,531.22
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,752.57,555.37
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,777.38,571.9
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,804.32,588.28
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,828.42,602.67
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,771.88,560.11
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,679.79,491.58
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,682.92,494.03
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,684.41,494.67
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,644.31,466.65
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,612.39,444.12
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,758.16,551.45
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,871.27,631.08
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,764.58,554.65
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,646.4,468.98
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,646.44,470.91
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,643.8,470.12
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,548.48,402.96
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,466.37,344.14
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,482.79,357.73
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,500.69,371.4
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,504.5,375.26
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,505.04,375.95
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,441.03,328.75
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,388.19,289.51
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,293.08,219.66
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,212.71,160.64
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,162.17,122.51
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,115.29,86.89
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,101.1,76.15
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,87.04,65.27
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,92.38,61.98
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,71.68,48.22
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.81,42.12
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.4,34.74
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.1,24.68
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,25.06,14.04
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,10.24,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,18.92,6.63
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,32.86,21.91
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,45.83,33.79
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,56.03,43.04
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,65.95,51.84
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,96.66,63.01
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,139.66,89.69
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,184.53,123.05
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,233.39,161.95
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,284.82,203.78
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,336.42,245.64
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,386.85,285.87
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,438.47,325.86
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,487.56,363.1
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,537.25,399.73
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,582.74,432.53
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,627.32,463.76
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,622.71,457.04
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,597.06,435.57
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,650.34,471.96
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,698.82,503.84
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,770.78,553.83
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,829.5,592.05
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,848.83,603.88
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,864.95,614.22
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,876.99,620.84
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,885.78,625.52
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,888.64,627.83
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,888.22,628.24
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,744.25,532.32
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,564.38,405.24
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,726.19,524.87
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,841.49,604.77
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,820.02,590.68
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,795.44,575.89
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,670.04,488.15
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,531.67,388.35
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,615.69,453.3
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,656.26,485.07
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,615.87,455.3
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,570.3,421.91
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,521.18,385.35
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,471.74,347.53
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,419.18,306.87
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,367.04,265.28
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,310.83,219.47
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,259.14,176.63
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,206.17,133.54
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,156.43,94.86
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,108.73,62.88
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,66.89,43.45
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,51.76,38.69
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,43.37,31.35
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,34.09,23.02
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.68,13.86
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.84,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,7.39,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,15.65,7.45
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,23.93,14.9
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,34.31,24.12
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,44.71,33.29
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,56.08,41.12
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,67.44,50.44
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,105.83,81.02
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,146.11,112.77
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,138.93,107.11
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,128.7,98.83
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,142.49,109.49
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,156.61,120.33
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,276.12,213.12
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,400.87,307.44
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,420.13,321.3
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,437.05,333.43
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,460.11,349.47
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,482.36,364.65
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,563.51,424.9
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,642.02,482.13
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,494.54,373.23
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,336.04,253.0
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,283.07,213.64
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,239.27,180.5
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,335.92,253.06
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,425.82,318.61
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,358.28,268.55
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,281.44,211.29
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,450.46,338.54
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,596.97,444.71
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,599.88,446.68
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,601.26,448.22
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,640.47,478.45
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,665.58,498.32
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,710.69,535.69
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,727.61,552.59
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,690.47,525.39
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,651.22,496.51
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,564.67,429.98
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,480.08,365.1
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,287.33,220.16
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,104.75,78.19
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,157.5,120.41
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,204.2,157.13
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,169.31,130.05
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,136.66,104.83
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,119.48,91.68
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,102.89,78.84
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,87.05,66.22
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,71.71,53.79
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,56.95,43.58
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,42.26,30.67
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,29.62,19.42
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,16.5,7.5
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,8.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,10.24,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.62,6.67
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,28.85,18.64
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.91,27.98
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,46.85,35.27
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,56.15,43.56
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,88.45,55.09
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,133.43,83.17
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,178.59,116.01
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,230.91,157.83
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,282.69,201.99
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,336.29,247.38
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,390.61,292.61
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,443.21,335.44
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,473.04,359.33
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,483.84,367.16
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,500.87,379.85
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,517.49,391.39
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,555.59,418.16
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,593.82,444.44
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,610.43,455.02
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,624.23,463.62
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,633.32,469.32
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,640.15,473.43
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,645.06,476.42
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,639.09,472.05
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,674.18,495.95
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,699.16,512.55
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,618.6,455.21
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,535.54,395.67
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,553.21,408.86
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,559.37,413.43
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,568.46,420.48
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,576.04,426.45
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,543.27,403.46
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,510.64,380.62
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,447.58,335.4
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,394.92,297.16
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,353.0,266.71
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,312.28,236.74
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,280.53,213.64
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,245.56,187.77
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,242.61,185.97
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,234.93,180.36
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,193.59,148.99
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,156.54,120.69
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,152.11,117.44
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,146.77,113.26
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,128.16,98.67
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,110.15,84.52
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,92.6,70.73
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,75.99,57.46
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,60.5,46.92
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,45.18,33.49
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,31.86,21.56
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,18.16,9.03
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,9.06,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,10.24,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.72,7.63
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,28.44,18.53
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,37.0,26.57
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,42.7,31.86
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,48.3,36.88
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,82.41,46.85
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,132.36,76.79
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,184.2,116.2
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,242.51,164.43
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,296.72,210.99
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,352.57,258.71
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,407.31,304.6
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,462.55,349.58
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,515.01,390.53
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,565.59,428.71
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,612.51,464.3
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,657.88,497.8
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,699.78,526.96
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,739.47,553.76
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,774.08,577.34
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,805.89,598.0
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,831.98,613.51
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,854.8,626.77
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,873.81,639.07
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,889.41,649.21
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,898.53,654.23
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,904.14,657.06
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,850.85,619.94
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,773.18,562.33
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,844.09,617.75
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,889.08,650.89
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,875.58,642.15
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,858.73,631.63
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,780.05,576.08
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,688.4,508.36
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,733.12,544.91
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,749.43,560.48
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,713.24,534.64
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,674.42,506.73
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,537.94,405.42
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,408.93,308.45
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,467.83,353.5
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,487.41,365.39
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,433.92,322.43
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,380.51,278.62
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,325.67,232.24
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,271.66,186.01
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,213.17,137.43
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,160.28,95.34
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,108.49,59.52
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,60.84,36.97
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,44.69,33.06
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,39.87,28.79
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,32.27,21.86
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,24.53,14.23
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,12.07,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,10.67,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.64,8.42
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,29.36,19.49
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,37.91,27.6
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,44.0,33.29
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,49.98,38.67
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,83.31,47.74
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,133.79,77.58
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,186.59,118.17
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,245.74,167.95
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,300.79,215.84
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,357.55,265.04
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,412.75,312.73
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,468.24,359.53
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,521.07,402.36
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,572.09,442.55
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,619.47,479.53
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,665.22,514.33
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,707.53,544.94
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,747.67,573.23
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,782.82,597.62
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,815.14,619.09
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,843.64,636.54
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,868.99,651.68
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,889.38,664.64
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,906.31,675.29
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,918.85,682.01
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,927.86,686.44
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,931.56,688.45
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,931.69,688.21
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,927.32,685.09
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,919.29,679.66
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,905.48,670.16
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,888.1,658.37
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,865.75,643.65
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,839.89,626.6
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,809.4,606.38
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,775.86,584.03
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,737.28,557.03
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,696.04,527.14
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,650.78,493.69
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,603.6,458.03
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,553.24,419.09
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,501.65,378.1
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,447.16,334.18
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,392.41,288.74
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,335.36,240.06
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,276.36,189.27
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,219.02,140.74
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,164.11,96.4
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,110.13,58.9
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,60.39,35.94
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,43.15,32.17
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,35.35,25.27
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,29.17,19.59
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,22.96,13.33
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,11.25,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,9.82,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.94,7.51
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,26.49,17.34
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,33.95,24.48
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,38.65,28.97
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,43.32,33.24
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,81.02,45.49
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,132.83,75.91
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,186.28,116.81
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,242.62,163.99
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,298.99,212.14
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,356.8,260.71
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,414.11,308.25
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,469.55,352.81
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,521.89,393.86
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,573.34,432.88
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,621.87,467.72
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,668.73,500.07
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,711.43,528.95
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,751.67,555.34
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,787.97,579.9
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,821.41,602.06
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,849.75,620.86
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,874.81,637.56
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,895.17,651.27
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,912.0,662.8
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,923.53,669.71
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,931.4,674.35
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,933.87,676.35
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,932.72,676.17
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,927.05,671.88
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,917.73,665.35
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,902.67,655.98
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,884.06,644.41
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,861.12,630.04
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,834.84,613.47
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,802.98,592.72
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,768.19,569.95
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,729.61,543.8
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,688.58,514.91
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,643.33,482.06
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,596.29,447.13
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,546.19,409.05
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,494.99,369.06
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,440.8,325.71
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,386.55,281.07
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,328.14,232.31
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,272.39,184.9
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,215.75,137.64
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,161.68,94.54
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,109.06,58.38
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,60.89,36.14
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,40.22,29.36
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,35.97,25.6
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,29.44,19.61
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,22.85,13.09
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,11.21,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.24,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.68,7.82
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,28.81,19.02
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,37.73,27.44
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,43.36,32.72
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,48.89,37.71
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,80.28,46.92
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,129.2,75.99
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,179.44,114.15
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,232.95,158.68
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,280.61,204.64
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,307.19,231.24
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,372.41,280.75
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,451.48,341.35
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,502.56,381.38
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,553.05,419.7
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,598.37,453.43
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,643.56,485.83
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,685.56,514.35
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,725.85,540.71
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,760.92,562.75
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,793.3,581.56
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,821.54,596.0
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,846.76,608.01
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,866.3,617.19
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,882.48,624.02
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,894.36,627.75
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,902.82,629.39
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,906.52,630.45
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,906.77,629.57
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,901.78,624.47
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,893.27,617.46
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,879.56,610.44
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,862.4,601.43
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,840.56,589.58
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,815.44,575.66
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,731.0,519.68
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,639.27,456.52
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,671.31,482.53
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,674.91,487.49
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,630.89,456.95
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,585.14,424.93
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,536.25,390.22
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,486.49,353.59
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,432.5,312.6
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,378.74,270.3
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,323.13,225.62
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,268.96,181.06
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,214.2,136.56
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,158.85,93.29
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,107.62,58.48
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,61.47,36.82
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,44.48,32.75
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,39.67,28.54
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,32.52,22.09
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,25.25,15.04
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,12.42,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,10.24,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.63,6.92
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.55,18.46
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,38.34,27.5
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,46.74,35.1
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,53.27,40.88
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,82.28,49.35
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,128.8,76.46
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,177.25,112.41
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,229.23,154.58
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,281.09,197.73
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,335.02,242.24
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,389.51,286.68
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,442.1,328.47
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,491.99,366.3
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,541.62,402.54
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,588.79,437.18
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,634.79,470.01
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,676.08,498.08
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,710.27,520.75
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,744.73,544.05
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,776.66,564.54
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,803.88,580.35
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,828.15,594.15
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,847.27,605.8
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,863.19,615.45
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,873.71,620.5
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,880.95,623.56
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,884.07,625.39
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,883.96,625.3
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,880.29,623.61
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,873.21,619.87
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,859.71,611.62
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,842.95,601.4
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,821.32,587.35
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,796.63,571.34
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,767.03,552.45
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,734.74,531.26
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,698.02,506.52
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,659.06,479.76
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,616.65,449.71
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,574.66,419.21
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,526.24,383.71
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,476.88,346.49
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,424.71,306.78
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,372.72,265.88
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,319.02,222.26
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,263.55,176.67
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,209.87,133.37
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,158.97,93.92
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,109.36,60.2
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,64.29,38.73
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,47.05,34.49
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,41.98,30.11
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,34.11,23.07
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,26.06,15.43
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,10.24,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.67,6.88
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,29.21,18.9
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,38.56,27.55
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,44.56,33.05
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,50.44,38.25
