Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,79.34,45.7
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,127.67,73.12
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,178.71,110.82
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,233.09,154.85
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,289.27,201.79
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,344.17,247.56
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,398.0,292.16
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,452.3,335.92
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,504.1,376.67
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,554.19,414.98
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,601.3,450.57
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,646.96,484.18
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,687.65,512.39
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,725.85,538.09
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,713.67,525.28
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,673.53,493.05
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,714.72,520.43
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,755.1,546.35
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,825.38,598.12
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,878.78,634.91
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,890.07,641.63
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,897.96,646.52
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,900.34,648.24
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,899.39,647.92
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,892.03,642.51
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,881.39,635.07
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,866.66,626.04
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,848.69,614.92
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,825.15,600.11
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,798.71,583.34
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,767.85,563.11
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,734.44,540.3
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,700.68,516.47
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,659.46,487.18
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,615.71,456.32
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,570.67,423.74
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,521.5,386.49
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,471.17,347.61
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,419.25,307.22
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,367.88,266.2
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,293.96,210.43
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,237.96,170.1
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,197.61,138.36
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,159.07,108.72
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,122.07,78.85
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,76.66,50.14
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,58.28,43.99
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.29,37.14
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,39.42,27.51
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,28.31,17.28
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,14.77,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,10.67,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,20.66,8.33
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,28.55,18.61
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,36.36,26.01
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,41.76,31.04
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,47.09,35.81
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,77.19,42.84
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,132.69,74.94
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,186.97,115.91
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,244.34,163.92
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,301.03,212.91
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,359.64,263.33
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,417.87,312.48
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,474.15,358.62
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,527.23,400.93
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,579.61,441.25
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,628.86,478.61
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,676.35,513.53
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,719.34,543.24
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,760.0,570.37
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,796.9,593.7
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,830.84,614.24
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,859.14,629.91
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,884.05,643.12
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,904.2,653.06
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,920.72,660.57
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,932.26,665.49
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,940.06,668.12
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,942.81,668.99
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,941.85,667.67
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,935.07,661.54
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,924.65,653.3
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,910.09,643.91
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,891.93,632.36
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,868.21,617.39
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,841.16,600.38
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,810.1,580.8
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,776.04,559.25
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,737.07,533.38
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,695.69,504.94
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,650.6,473.38
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,603.64,439.77
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,552.93,403.05
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,501.22,364.41
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,447.25,322.57
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,393.08,279.33
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,334.29,231.45
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,278.24,184.93
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,221.4,138.75
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,167.04,96.38
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,114.04,60.5
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,61.49,34.77
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,42.14,30.48
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,37.54,26.52
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,31.07,20.67
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,24.52,14.37
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,12.01,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,10.24,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.68,6.99
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,29.23,19.23
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,38.57,27.93
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,44.99,33.86
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,51.26,39.47
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,78.87,46.41
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,127.15,73.69
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,177.86,111.46
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,231.96,155.9
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,289.22,204.02
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,345.41,251.01
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,399.74,296.33
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,454.59,340.79
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,506.82,381.26
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,557.59,419.24
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,605.22,454.82
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,651.37,488.25
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,693.25,517.01
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,732.98,543.45
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,768.52,567.2
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,801.33,587.75
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,828.84,603.43
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,853.2,616.89
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,873.04,628.57
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,889.47,638.07
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,900.74,643.01
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,908.5,645.81
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,911.07,646.69
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,910.2,645.53
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,904.6,640.83
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,895.54,634.1
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,881.73,625.76
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,864.53,615.35
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,841.6,601.34
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,815.61,585.37
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,785.32,566.09
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,752.23,544.72
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,714.52,519.41
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,674.62,492.09
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,630.83,461.72
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,585.4,429.41
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,537.64,394.02
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,487.4,355.91
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,434.54,314.66
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,381.86,272.48
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,326.78,227.92
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,270.26,181.71
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,215.82,137.77
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,164.2,97.65
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,114.07,63.59
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,68.82,41.77
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,49.8,36.99
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,44.41,32.34
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,36.19,25.03
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.76,17.12
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.25,0.31
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.56,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,4.92,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,12.75,5.16
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,20.61,12.26
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,30.14,20.83
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,39.7,29.36
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,50.53,36.94
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,61.18,45.66
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,111.96,85.15
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,168.58,128.52
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,182.15,139.58
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,193.08,148.19
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,181.75,139.03
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,165.82,126.17
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,174.93,132.54
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,184.05,138.7
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,277.85,208.96
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,373.62,278.04
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,317.73,236.15
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,252.05,187.13
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,230.56,171.02
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,208.69,154.39
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,408.9,301.46
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,600.66,432.46
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,729.2,521.24
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,839.53,595.74
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,852.15,600.91
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,861.84,605.45
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,769.19,541.14
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,647.18,456.49
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,762.03,538.07
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,853.89,600.46
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,839.89,591.32
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,822.95,581.44
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,802.32,569.24
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,778.76,554.98
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,681.11,487.81
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,585.85,421.23
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,601.48,435.05
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,603.47,438.31
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,564.01,411.02
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,522.99,382.31
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,443.15,325.03
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,378.77,278.45
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,218.35,161.64
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,72.34,51.57
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,96.33,70.77
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,119.3,88.95
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,105.11,78.25
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,91.04,67.55
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,76.75,56.47
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,62.64,45.32
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,50.32,37.19
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,38.03,26.66
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,26.43,16.59
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,14.83,6.41
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,7.4,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,8.96,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,17.25,5.66
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,31.13,20.39
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,44.77,32.71
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,60.16,46.39
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,75.32,59.68
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,95.04,71.14
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,118.52,87.98
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,111.56,83.72
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,95.92,72.72
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,191.62,137.04
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,332.19,239.31
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,376.1,277.91
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,405.29,303.15
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,470.47,352.73
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,542.56,407.15
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,589.48,441.83
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,635.03,474.6
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,677.38,504.42
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,717.79,532.17
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,753.89,556.56
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,787.39,578.03
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,816.0,595.15
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,841.58,610.15
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,862.78,623.14
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,880.63,633.96
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,893.32,640.5
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,902.56,644.89
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,906.14,646.68
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,906.23,646.37
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,901.53,643.45
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,893.3,638.38
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,879.01,628.8
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,861.29,617.12
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,839.35,603.12
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,814.18,587.04
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,783.14,566.77
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,749.29,544.63
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,711.52,518.62
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,671.5,490.36
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,628.07,459.21
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,582.96,426.21
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,533.4,389.29
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,483.26,351.03
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,430.23,310.0
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,377.4,267.92
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,322.79,223.71
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,270.05,180.39
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,212.99,134.37
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,161.52,94.34
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,111.46,60.49
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,66.63,38.97
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,47.35,34.44
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,42.7,30.47
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,35.28,23.88
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,27.71,16.79
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.25,0.83
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.82,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.83,6.58
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,27.13,17.04
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,35.27,24.6
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,40.6,29.49
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,45.85,34.12
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,71.75,40.49
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,119.54,66.66
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,169.37,103.34
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,225.45,149.25
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,278.18,194.07
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,332.71,240.33
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,385.56,284.57
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,438.86,327.9
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,397.85,300.65
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,308.28,232.88
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,226.27,170.96
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,136.29,101.42
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,237.41,179.02
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,338.34,254.08
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,361.85,270.79
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,385.58,287.84
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,523.78,389.35
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,667.76,490.67
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,701.77,514.27
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,742.5,542.85
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,625.04,458.64
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,490.86,360.95
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,292.68,217.97
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,93.44,67.0
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,356.09,267.68
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,605.77,446.79
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,667.02,492.63
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,721.93,534.62
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,771.48,575.0
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,793.37,594.47
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,673.37,506.58
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,540.26,406.53
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,367.97,279.62
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,193.17,145.86
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,276.15,211.06
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,349.68,267.74
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,324.41,248.58
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,299.01,229.34
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,309.03,236.9
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,308.65,235.03
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,205.51,156.2
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,119.33,91.37
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,105.52,80.78
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,91.84,70.06
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,95.11,62.34
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,69.14,42.43
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,49.24,37.25
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,44.27,32.79
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,36.5,25.65
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,27.12,16.83
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.63,1.45
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,11.1,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,20.16,7.55
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,30.09,19.94
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,41.97,30.97
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,48.65,37.19
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,55.18,43.06
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,81.87,50.84
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,130.12,78.22
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,179.53,114.69
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,232.61,158.1
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,285.75,203.53
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,340.62,250.33
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,394.46,295.67
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,450.85,341.8
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,502.22,382.95
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,553.35,422.73
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,601.34,459.97
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,648.12,495.47
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,691.43,526.72
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,732.93,555.96
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,762.57,577.36
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,795.29,600.0
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,824.06,618.1
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,849.9,634.09
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,870.16,647.28
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,887.15,658.3
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,899.56,665.23
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,908.65,669.99
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,912.19,672.22
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,912.4,672.34
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,909.43,670.45
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,902.94,666.31
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,889.43,657.55
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,872.52,646.58
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,851.34,632.76
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,826.81,616.68
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,796.89,597.86
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,764.11,576.64
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,727.23,550.3
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,687.79,521.63
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,644.5,489.37
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,599.4,455.06
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,550.84,417.49
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,501.09,377.96
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,447.39,334.91
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,393.63,290.55
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,338.21,243.29
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,283.22,195.73
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,227.12,148.32
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,173.41,104.78
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,116.43,63.7
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,66.47,38.12
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,44.78,33.31
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,40.7,29.73
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,33.93,23.59
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,27.06,16.99
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,13.23,1.54
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,10.24,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,19.85,7.31
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,27.79,18.13
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,35.62,25.58
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,40.65,30.32
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,45.63,34.84
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,85.03,56.2
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,126.72,88.25
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,163.06,109.17
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,219.4,149.21
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,271.31,192.56
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,325.38,237.4
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,391.18,289.7
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,462.37,345.24
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,515.48,386.92
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,567.62,426.58
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,616.17,463.06
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,663.14,497.39
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,706.05,527.38
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,746.74,555.08
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,783.22,579.55
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,816.87,600.94
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,845.77,617.87
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,871.5,632.61
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,891.85,645.07
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,908.67,655.33
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,921.06,661.51
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,929.83,665.48
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,932.8,667.18
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,932.17,666.75
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,926.22,663.08
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,916.71,657.27
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,902.75,648.18
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,885.26,636.94
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,862.42,622.86
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,836.41,606.74
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,805.87,587.14
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,772.38,565.55
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,733.46,539.24
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,692.45,510.85
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,648.08,479.21
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,601.94,445.56
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,502.76,372.72
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,410.35,304.94
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,390.42,289.29
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,358.86,262.8
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,292.5,212.56
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,239.61,173.51
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,200.81,142.95
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,163.85,114.37
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,126.65,87.17
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,91.45,64.98
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,69.85,54.64
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,56.37,43.05
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,43.44,31.55
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,30.2,19.47
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,15.52,2.94
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.24,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.79,7.03
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,28.54,18.66
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,37.11,26.75
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,42.82,32.09
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,48.44,37.15
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,73.36,42.89
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,122.79,69.52
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,174.38,107.1
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,232.43,154.04
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,286.8,199.76
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,343.1,246.85
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,398.18,292.34
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,453.66,336.62
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,506.17,377.14
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,557.57,415.25
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,605.42,450.23
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,651.73,482.9
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,695.01,511.43
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,736.37,537.58
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,772.97,558.42
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,806.79,575.86
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,835.25,590.09
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,860.48,601.99
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,881.09,612.02
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,898.24,619.86
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,910.14,624.28
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,918.45,626.65
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,921.87,627.51
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,921.73,626.46
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,916.3,623.33
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,907.33,618.26
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,893.51,609.6
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,876.19,599.07
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,853.44,584.89
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,827.48,568.86
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,797.55,551.54
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,764.7,532.33
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,726.31,508.35
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,685.65,482.14
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,581.18,412.14
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,477.99,342.17
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,503.98,361.9
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,495.76,354.63
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,442.0,314.39
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,388.29,273.15
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,332.43,229.48
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,278.6,186.33
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,202.81,134.62
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,157.05,108.86
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,123.15,84.78
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,91.77,65.0
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,70.76,54.47
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,56.75,42.63
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,43.24,30.83
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,30.04,18.97
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,15.57,3.01
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,9.39,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,17.76,5.34
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,31.42,20.73
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,44.9,33.06
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,59.35,45.96
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,73.53,58.38
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,94.56,69.37
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,124.46,89.46
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,155.42,113.66
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,185.75,138.26
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,218.1,163.88
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,250.77,189.41
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,309.71,233.43
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,377.2,284.15
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,392.24,295.52
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,394.14,296.08
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,422.75,317.1
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,450.47,337.0
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,508.24,378.16
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,563.19,416.57
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,575.36,424.2
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,584.72,429.93
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,619.02,453.19
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,653.3,476.04
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,684.34,498.32
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,715.0,520.3
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,679.45,493.39
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,631.81,458.37
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,580.61,422.04
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,517.94,377.31
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,668.89,486.17
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,803.99,579.57
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,833.16,603.06
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,836.76,608.09
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,815.38,593.8
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,791.07,577.73
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,710.35,519.14
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,615.09,449.55
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,560.67,411.37
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,509.06,374.52
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,393.81,291.87
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,288.24,214.41
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,249.28,185.89
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,209.37,156.22
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,188.78,141.25
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,168.65,126.44
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,133.57,99.73
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,99.58,73.62
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,108.07,80.46
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,114.69,85.75
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,97.77,72.9
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,81.6,60.5
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,66.13,50.55
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,51.22,37.81
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,37.63,25.98
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,23.9,13.87
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,2.01
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
