Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,10.24,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,18.62,5.55
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,28.19,17.84
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,39.42,28.1
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,46.17,34.26
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,52.77,40.08
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,78.56,49.12
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,122.48,74.52
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,168.01,104.68
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,223.75,146.71
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,279.51,192.95
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,334.35,238.63
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,378.12,276.62
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,414.18,306.48
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,474.89,352.14
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,543.82,403.03
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,566.13,418.05
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,566.59,416.38
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,601.02,438.52
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,633.08,457.92
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,667.75,479.31
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,700.73,499.03
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,718.87,508.97
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,734.29,517.11
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,768.65,542.44
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,801.63,566.42
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,729.48,518.92
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,651.74,466.46
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,711.34,509.16
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,767.43,547.95
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,779.23,554.94
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,788.61,560.64
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,774.22,551.1
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,757.67,540.33
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,683.27,489.59
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,618.08,444.54
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,580.49,419.1
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,536.15,388.7
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,495.26,360.42
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,455.44,332.6
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,452.9,331.73
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,450.97,330.62
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,388.62,285.88
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,335.8,247.8
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,315.19,232.6
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,291.84,214.58
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,269.87,196.4
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,240.2,171.37
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,212.65,144.39
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,170.69,105.8
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,122.99,72.59
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,79.73,49.51
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,55.66,41.51
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,49.02,35.8
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.53,27.48
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,29.89,18.7
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,18.55,4.92
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,9.39,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,17.38,4.49
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,31.99,20.84
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,46.28,33.77
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,58.93,45.0
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,71.31,55.76
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,86.36,58.43
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,122.86,78.08
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,166.69,111.94
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,208.37,146.49
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,249.14,180.5
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,289.27,213.61
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,323.55,241.76
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,353.9,265.81
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,379.99,285.71
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,398.11,298.98
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,426.2,319.63
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,453.16,339.06
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,490.32,365.29
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,534.91,396.32
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,511.38,378.14
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,489.95,361.36
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,512.17,376.35
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,534.06,390.81
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,587.6,429.07
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,650.75,473.21
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,660.32,478.21
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,668.53,482.54
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,667.0,480.96
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,655.01,472.49
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,637.12,459.82
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,618.18,446.46
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,628.96,454.61
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,646.29,466.9
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,630.3,455.91
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,613.04,444.2
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,358.95,265.31
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,111.37,80.11
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,327.16,244.9
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,526.52,387.96
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,506.78,373.07
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,483.71,356.54
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,483.42,356.28
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,467.75,343.45
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,418.59,305.89
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,367.1,265.97
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,317.99,226.54
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,269.81,187.33
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,208.15,142.58
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,160.92,110.83
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,126.56,86.73
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,96.04,68.03
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,73.97,57.05
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,61.23,46.21
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,46.43,33.36
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,31.37,20.01
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,18.11,4.84
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.83,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,13.2,1.83
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,28.3,17.77
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,42.96,30.94
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,57.55,43.91
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,72.4,56.92
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,90.14,67.82
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,112.58,84.33
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,149.52,108.35
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,201.72,145.57
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,249.52,182.27
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,303.84,224.69
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,360.96,268.8
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,424.16,317.65
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,451.28,339.8
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,467.58,352.07
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,488.73,367.51
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,510.12,382.26
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,525.36,391.55
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,536.81,397.78
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,581.16,428.89
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,626.51,460.03
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,617.87,451.32
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,597.29,434.86
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,639.62,463.91
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,673.44,486.53
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,711.6,512.79
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,756.09,542.72
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,721.15,517.77
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,691.1,496.46
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,719.36,516.24
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,752.12,538.09
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,677.65,486.6
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,602.62,434.66
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,617.77,446.46
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,621.79,450.11
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,617.53,448.0
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,610.02,443.61
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,645.42,470.85
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,656.41,480.19
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,522.66,383.91
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,398.6,293.53
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,293.82,218.08
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,199.36,148.28
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,291.37,216.31
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,352.54,256.32
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,319.0,226.34
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,270.2,183.36
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,217.72,140.82
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,167.99,101.83
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,118.32,66.51
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,72.15,41.62
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,48.32,35.34
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,43.32,31.03
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,35.55,24.17
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,27.58,16.85
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.69,4.08
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,9.82,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,17.84,4.18
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.5,18.07
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,38.99,27.81
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,46.29,34.49
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,55.04,42.2
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,76.43,48.15
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,121.5,72.53
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,147.23,101.91
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,142.5,108.83
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,139.4,106.55
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,133.07,101.47
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,127.67,96.91
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,121.8,92.0
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,120.45,90.48
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,119.01,88.92
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,116.28,86.39
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,113.51,83.86
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,157.52,117.58
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,202.25,151.19
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,209.98,156.75
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,217.78,162.43
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,196.92,146.21
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,175.83,129.9
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,298.71,221.69
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,418.55,307.92
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,276.2,204.14
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,129.97,94.65
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,306.18,227.26
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,480.14,351.42
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,534.13,389.02
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,576.3,418.63
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,502.96,366.89
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,440.26,322.33
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,549.02,402.42
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,649.51,473.55
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,698.7,511.04
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,728.99,535.36
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,628.36,462.93
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,533.8,394.28
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,562.53,418.51
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,570.57,426.11
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,523.18,390.6
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,475.86,354.57
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,425.72,316.12
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,376.44,277.27
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,325.07,235.65
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,272.9,193.05
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,223.51,153.2
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,177.5,117.19
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,132.39,84.88
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,92.15,61.62
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,67.96,52.53
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,59.5,45.18
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,46.41,33.65
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,33.1,21.63
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,19.23,5.76
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,18.86,4.37
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,30.27,19.62
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.81,30.36
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.46,38.25
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.94,45.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,80.89,52.45
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,125.36,75.85
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,172.98,109.78
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,224.66,150.83
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,276.63,193.79
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,331.59,239.18
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,384.66,282.57
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,440.47,326.69
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,457.18,341.42
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,453.2,338.86
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,543.64,405.2
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,638.8,473.33
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,681.26,501.68
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,721.45,528.11
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,701.97,511.23
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,661.1,479.78
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,663.16,479.87
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,668.89,481.79
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,721.44,517.73
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,781.71,557.64
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,765.76,546.38
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,739.93,529.42
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,774.04,552.21
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,799.03,568.53
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,764.98,544.46
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,722.78,515.62
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,715.55,511.65
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,706.32,506.06
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,718.15,514.83
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,719.5,516.56
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,668.9,482.23
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,613.46,444.67
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,666.35,485.57
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,683.71,500.68
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,643.99,473.2
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,598.44,441.37
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,549.41,405.31
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,499.3,367.38
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,446.41,326.79
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,393.59,284.97
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,339.28,240.52
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,282.97,193.81
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,228.03,148.68
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,175.73,107.05
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,124.07,70.13
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,76.85,44.68
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,50.91,37.94
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,45.96,33.7
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,38.2,26.82
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,30.27,19.43
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,17.91,5.07
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,9.82,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,17.85,3.41
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.15,17.91
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,38.31,27.47
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,52.14,39.86
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,69.15,54.8
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,84.99,64.87
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,101.48,77.32
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,135.36,101.78
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,176.86,132.45
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,218.18,163.21
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,267.39,200.44
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,337.68,251.39
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,429.71,320.18
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,459.98,344.07
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,470.46,351.48
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,513.45,383.06
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,556.63,413.88
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,501.65,371.7
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,431.43,317.86
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,600.74,442.46
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,771.46,560.78
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,799.51,575.36
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,824.66,588.7
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,727.88,519.21
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,595.21,423.96
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,626.29,445.07
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,665.84,470.02
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,785.56,554.18
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,886.45,620.69
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,879.6,615.38
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,869.54,609.37
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,855.72,600.46
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,838.77,589.7
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,816.77,576.45
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,791.96,561.38
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,682.26,485.11
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,571.63,407.39
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,516.25,370.71
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,470.05,339.18
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,396.79,288.73
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,323.1,236.97
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,335.39,246.74
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,337.85,248.51
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,227.9,168.64
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,129.58,95.8
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,149.41,111.24
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,165.96,123.54
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,144.61,107.55
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,124.02,92.14
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,105.21,78.14
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,86.33,63.95
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,69.64,53.45
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,54.07,40.21
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,39.1,27.26
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,23.93,13.97
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,13.2,2.18
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.56,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.69,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.05,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,21.48,12.1
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,33.54,23.06
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,48.28,36.15
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,62.87,48.95
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,78.59,59.43
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,95.55,72.74
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,86.71,65.51
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,76.04,56.86
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,91.98,69.56
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,108.05,82.18
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,130.66,99.79
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,153.78,117.62
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,135.9,103.07
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,117.35,88.11
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,167.35,126.98
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,218.35,165.8
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,229.77,173.71
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,241.24,181.76
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,299.25,224.53
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,352.92,263.08
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,283.64,211.39
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,207.24,154.11
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,251.75,187.41
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,296.62,220.13
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,360.1,265.61
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,414.89,303.86
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,427.43,312.3
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,439.54,320.66
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,415.86,303.83
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,391.92,286.94
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,500.24,365.04
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,594.63,430.36
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,456.16,333.0
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,303.62,223.45
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,386.43,284.99
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,465.09,340.78
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,518.36,379.71
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,555.48,406.73
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,585.25,429.13
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,583.68,428.52
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,535.86,393.07
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,487.06,356.34
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,436.21,317.08
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,385.38,276.73
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,331.97,233.52
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,276.49,188.01
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,198.53,135.14
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,151.46,109.38
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,122.47,87.72
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,94.77,68.44
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,63.8,48.83
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,43.44,31.55
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,36.05,24.96
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,28.5,17.89
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.15,4.6
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,8.96,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.34,1.52
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.33,16.13
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,37.91,26.85
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,44.71,33.1
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,51.34,39.0
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,70.62,43.39
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,116.65,66.91
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,165.6,101.62
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,218.19,143.49
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,270.32,187.12
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,324.41,232.46
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,379.88,277.83
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,433.49,320.43
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,471.4,350.17
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,495.31,367.68
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,560.24,414.89
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,628.48,463.05
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,640.03,466.6
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,631.15,455.82
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,706.44,508.44
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,774.65,553.98
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,672.63,479.16
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,523.09,371.52
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,617.27,437.7
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,705.64,496.15
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,736.08,514.74
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,772.47,537.42
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,625.68,439.7
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,463.78,329.16
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,544.04,386.3
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,611.91,432.27
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,587.8,415.15
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,563.18,398.52
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,623.65,441.0
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,669.44,472.24
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,477.08,341.31
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,272.61,196.82
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,417.81,302.82
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,542.42,386.69
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,335.24,243.2
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,140.15,101.59
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,99.52,71.82
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,59.04,40.86
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,70.29,49.87
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,81.45,58.74
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,184.19,133.71
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,259.33,182.38
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,215.08,147.87
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,173.5,116.51
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,133.28,88.13
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,97.0,66.2
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,71.7,55.28
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,59.14,44.67
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,45.82,33.02
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,32.81,21.31
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,19.2,5.75
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,8.54,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,15.86,0.7
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,29.53,18.8
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.35,30.75
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,52.35,39.83
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,62.09,48.46
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,65.8,46.03
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,62.63,46.48
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,73.65,55.31
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,84.77,64.04
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,140.02,107.0
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,199.35,152.44
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,223.12,170.58
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,247.02,188.64
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,184.64,140.35
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,114.87,85.72
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,121.86,90.91
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,128.96,95.99
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,160.8,120.06
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,193.15,144.03
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,240.59,179.07
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,288.76,213.82
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,276.33,203.6
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,263.59,193.55
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,269.36,197.45
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,275.1,201.19
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,485.45,350.31
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,688.45,481.5
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,530.12,373.78
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,368.23,262.63
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,410.26,293.29
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,451.71,321.4
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,293.42,211.98
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,133.84,96.56
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,404.54,296.95
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,647.04,459.13
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,553.41,393.95
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,472.48,339.24
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,308.04,225.35
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,153.76,112.56
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,288.69,214.33
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,404.15,296.09
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,301.43,221.85
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,208.98,154.74
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,266.34,197.77
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,307.04,225.69
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,302.59,217.72
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,279.59,193.59
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,226.38,151.78
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,179.4,115.71
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,133.74,83.91
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,94.17,61.63
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,67.31,51.67
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,57.84,43.57
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,46.06,33.22
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,33.05,21.51
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,19.2,5.71
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,8.54,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.52,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.59,16.15
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.5,26.33
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,45.18,33.41
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,54.39,41.62
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,76.28,53.85
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,93.91,71.65
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,129.62,97.21
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,175.73,131.03
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,151.27,114.23
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,116.08,88.01
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,211.78,161.2
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,316.04,239.57
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,371.04,280.3
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,427.73,322.03
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,466.81,349.94
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,506.12,377.46
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,537.25,398.42
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,567.15,418.06
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,593.53,435.58
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,618.58,451.9
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,729.71,531.68
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,826.1,597.16
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,847.82,609.56
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,866.42,620.55
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,880.15,627.65
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,890.67,632.77
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,895.65,635.25
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,897.33,635.75
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,893.08,631.85
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,885.52,626.01
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,873.33,618.13
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,857.84,608.27
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,837.71,595.53
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,814.25,580.72
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,785.93,562.79
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,754.8,542.96
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,648.66,467.84
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,536.88,388.23
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,580.69,422.2
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,595.2,433.21
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,546.35,397.2
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,496.53,360.0
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,391.19,283.7
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,308.65,224.98
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,269.77,195.82
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,230.74,165.95
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,209.37,144.64
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,172.78,110.7
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,129.51,76.68
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,77.43,43.3
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,48.47,35.38
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,43.44,31.14
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,36.05,24.6
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,28.5,17.6
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.15,4.34
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,7.68,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
