Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,8.54,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.55,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.89,15.59
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,36.09,25.23
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,45.52,33.76
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,52.9,40.33
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,71.88,45.51
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,116.99,68.93
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,164.3,102.31
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,215.5,142.9
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,266.95,185.43
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,320.46,229.55
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,372.54,272.12
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,425.54,314.12
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,477.37,353.97
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,527.19,390.97
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,574.16,425.28
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,620.13,457.7
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,659.93,483.82
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,696.41,506.74
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,732.17,528.89
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,765.72,548.63
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,722.99,513.8
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,654.75,462.63
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,645.05,454.22
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,623.55,437.57
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,671.64,467.34
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,710.15,489.62
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,670.59,462.21
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,619.93,428.61
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,677.06,467.01
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,722.33,496.14
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,791.96,544.95
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,838.61,578.66
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,738.59,513.02
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,630.7,441.51
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,559.19,395.7
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,498.65,355.5
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,405.64,292.38
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,324.66,235.89
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,325.07,237.22
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,324.04,236.94
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,298.43,218.85
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,273.13,200.92
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,328.73,240.76
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,358.08,257.83
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,302.37,215.4
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,251.17,177.02
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,210.37,146.03
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,171.78,116.96
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,132.97,89.06
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,97.28,66.44
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,70.35,53.88
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,54.47,40.54
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,43.36,30.81
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,32.45,20.9
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,19.23,5.49
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.97,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.13,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.1,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,11.1,3.41
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,18.12,9.83
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,27.24,17.9
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,36.37,25.92
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,46.36,32.86
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,56.36,40.97
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,81.79,61.61
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,107.43,82.07
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,114.99,87.61
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,122.48,93.04
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,140.54,106.86
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,159.11,120.97
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,137.81,103.81
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,115.7,86.15
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,144.42,108.32
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,173.69,130.56
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,150.93,112.54
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,127.78,94.37
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,125.05,92.17
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,122.3,89.93
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,125.42,92.04
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,128.55,94.16
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,139.32,102.32
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,150.16,110.49
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,159.32,117.11
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,168.47,123.69
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,181.85,133.62
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,195.16,143.46
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,183.06,134.38
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,170.91,125.34
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,226.32,166.52
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,281.72,206.67
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,325.08,237.71
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,359.13,261.79
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,340.54,248.62
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,322.01,235.78
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,332.58,243.98
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,341.92,251.09
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,282.4,208.84
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,221.01,164.48
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,203.27,151.81
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,185.81,139.05
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,175.89,132.23
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,165.92,125.24
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,122.28,91.78
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,79.55,58.47
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,70.07,51.26
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,60.55,43.85
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,51.36,36.58
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,42.19,29.2
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,33.87,23.6
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,25.57,16.38
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,17.71,9.45
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,9.86,2.51
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,5.33,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.85,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.41,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,6.57,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,17.74,8.87
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,28.94,19.2
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,43.08,31.79
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,57.05,44.09
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,72.6,54.88
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,88.83,68.03
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,118.76,90.51
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,154.69,117.54
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,100.9,75.5
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,37.26,24.85
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,40.2,27.11
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,43.14,29.32
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,61.95,44.2
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,80.82,58.91
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,136.68,102.51
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,193.36,145.84
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,185.94,139.5
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,178.31,133.22
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,224.85,168.0
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,272.09,202.54
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,281.05,208.47
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,298.39,220.63
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,304.9,225.23
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,311.27,229.77
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,381.34,280.42
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,452.01,330.19
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,454.2,331.2
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,455.83,332.18
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,440.59,320.82
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,424.98,309.29
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,480.46,349.58
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,543.92,394.41
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,574.08,416.67
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,609.4,442.33
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,587.18,427.19
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,563.97,411.59
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,543.2,397.8
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,520.77,382.62
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,555.01,409.11
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,569.43,420.01
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,524.26,386.55
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,478.28,352.03
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,428.85,314.73
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,380.27,277.1
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,326.85,234.51
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,277.85,194.63
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,228.24,155.05
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,181.89,118.94
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,136.02,85.65
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,94.37,60.54
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,65.62,49.97
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,56.47,42.23
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,45.11,32.26
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,32.43,20.85
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,18.86,4.96
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,7.68,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,13.99,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,24.36,13.96
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,34.61,23.67
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,43.54,31.73
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,50.59,37.98
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,72.21,46.47
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,114.22,69.44
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,158.94,99.07
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,210.79,138.35
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,262.04,180.83
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,318.28,227.27
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,370.56,270.58
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,423.67,313.44
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,474.26,353.25
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,524.71,391.74
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,571.84,427.42
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,615.01,459.42
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,659.25,490.24
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,698.08,516.54
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,727.65,537.32
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,760.02,559.13
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,788.28,576.45
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,813.69,591.77
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,834.02,604.64
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,851.24,615.5
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,721.43,522.19
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,545.92,392.71
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,731.19,529.62
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,876.83,630.42
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,658.1,478.51
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,392.16,283.94
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,586.0,425.97
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,760.21,546.85
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,556.47,404.24
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,350.0,254.87
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,420.87,307.8
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,495.47,361.4
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,596.29,437.4
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,659.26,484.7
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,542.49,399.73
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,431.59,318.57
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,220.7,164.19
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,16.57,7.37
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,33.58,20.89
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,50.62,34.48
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,40.18,26.34
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,29.77,18.16
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,35.15,22.6
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,40.53,27.07
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,34.29,22.17
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,28.06,17.21
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,22.67,13.65
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,17.29,9.03
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,12.33,4.71
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,7.39,0.36
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.85,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,7.68,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,13.97,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,25.06,14.51
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,35.99,24.94
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,43.71,32.01
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,52.96,40.18
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,69.56,44.1
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,113.5,66.17
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,160.24,98.89
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,210.94,138.89
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,261.92,181.15
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,315.34,225.5
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,367.43,268.27
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,422.27,311.89
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,472.2,350.62
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,521.8,387.8
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,568.75,422.89
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,614.65,456.33
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,655.86,484.7
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,695.04,510.91
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,730.87,535.66
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,757.15,553.54
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,783.79,569.63
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,816.78,589.8
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,827.31,595.93
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,844.25,606.5
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,856.31,613.89
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,865.19,619.32
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,776.15,556.24
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,643.72,460.91
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,471.9,342.88
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,280.33,204.85
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,469.85,344.1
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,643.99,464.83
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,553.7,400.92
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,465.79,338.94
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,633.31,464.4
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,742.57,544.01
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,671.37,491.17
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,595.18,435.65
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,602.33,444.13
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,584.75,433.75
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,539.13,399.44
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,490.71,362.4
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,439.43,322.18
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,388.13,280.9
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,334.69,237.28
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,282.56,193.95
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,226.38,147.9
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,175.45,107.03
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,125.15,70.51
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,79.33,44.31
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,47.62,34.91
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,42.59,30.54
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,35.2,23.97
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,27.64,16.92
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.26,1.49
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.13,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.1,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,11.52,3.54
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,18.96,10.42
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,28.91,19.2
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,38.88,27.93
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,49.69,35.44
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,60.22,43.95
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,58.46,42.31
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,56.37,40.39
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,67.67,49.25
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,78.85,57.88
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,128.74,97.03
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,179.7,136.36
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,279.87,212.2
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,385.04,290.3
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,494.24,372.52
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,615.04,462.36
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,659.97,494.18
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,700.59,522.87
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,736.2,546.71
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,769.31,567.24
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,798.05,584.62
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,823.9,599.94
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,844.65,613.32
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,862.15,624.63
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,772.07,559.25
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,637.17,459.16
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,466.94,340.6
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,274.75,200.88
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,251.66,184.45
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,228.54,167.51
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,246.3,180.78
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,263.9,193.84
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,357.02,262.65
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,440.2,322.9
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,386.25,284.44
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,333.62,246.75
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,393.05,292.45
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,454.12,338.37
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,280.94,210.96
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,107.6,78.67
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,95.82,70.0
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,84.1,61.13
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,86.92,63.68
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,89.68,66.22
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,138.75,104.69
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,180.61,136.7
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,151.21,114.22
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,123.95,93.5
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,103.85,77.89
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,86.25,64.34
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,69.6,53.93
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,54.69,41.09
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,40.09,28.23
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,25.35,15.08
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,12.78,1.05
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,7.26,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,13.23,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,23.61,13.2
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.85,23.19
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,42.83,31.37
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,49.9,37.71
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,67.27,42.5
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,111.86,65.41
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,158.85,98.58
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,209.94,139.33
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,261.65,182.54
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,315.35,227.37
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,367.44,270.65
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,422.32,314.96
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,472.94,354.28
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,523.07,391.88
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,570.05,427.43
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,616.06,461.36
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,658.0,490.84
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,698.32,518.45
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,734.38,543.54
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,760.82,561.5
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,788.4,578.2
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,812.98,592.75
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,833.22,605.57
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,850.38,616.4
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,861.74,623.75
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,869.83,629.07
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,873.56,631.35
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,874.16,631.7
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,774.11,560.53
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,634.29,458.59
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,753.24,547.41
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,837.89,608.94
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,816.49,594.28
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,792.32,578.42
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,763.81,558.82
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,732.86,537.39
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,608.67,447.36
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,483.28,355.3
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,548.17,405.18
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,578.95,428.04
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,532.8,393.42
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,485.46,357.53
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,435.02,319.01
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,385.04,279.8
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,332.71,237.6
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,281.63,195.66
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,229.69,153.63
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,180.91,115.01
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,133.08,80.39
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,88.21,53.47
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,57.29,43.07
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,50.35,37.07
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,40.22,28.14
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,29.88,18.67
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,15.09,1.95
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,8.54,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,15.94,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,24.98,14.15
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,34.56,23.76
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,42.69,31.24
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,52.38,39.83
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,70.8,46.24
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,112.74,69.71
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,155.35,106.81
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,182.0,133.52
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,223.97,165.92
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,270.3,201.95
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,308.3,232.2
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,345.69,261.2
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,401.01,302.18
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,468.89,351.73
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,540.68,405.91
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,618.42,464.2
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,618.69,460.82
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,587.34,434.69
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,595.04,439.25
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,598.29,440.23
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,643.84,472.04
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,690.64,504.06
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,707.32,514.79
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,722.2,524.44
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,730.37,529.76
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,736.57,533.81
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,735.07,532.38
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,731.61,529.72
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,742.18,537.61
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,758.42,549.07
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,757.76,549.0
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,754.64,547.41
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,735.2,534.71
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,713.7,520.62
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,746.1,547.2
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,758.49,559.36
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,723.79,534.25
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,686.27,507.13
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,643.5,476.54
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,599.08,444.12
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,525.51,389.43
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,456.96,338.21
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,435.57,321.07
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,398.87,290.35
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,344.34,245.65
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,288.09,198.99
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,233.91,154.24
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,182.35,112.66
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,130.87,74.84
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,83.84,47.2
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,49.7,36.73
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,44.32,32.13
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,36.56,25.25
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,28.61,17.79
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.64,0.98
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,7.68,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,14.5,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,25.69,14.56
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,36.57,25.44
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,46.71,34.67
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,56.58,43.45
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,70.9,46.66
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,112.66,68.17
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,160.95,101.61
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,215.99,144.3
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,267.73,186.91
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,322.02,231.53
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,375.29,275.62
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,429.68,319.51
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,482.3,360.37
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,533.23,398.71
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,581.25,434.41
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,628.26,468.37
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,670.78,497.62
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,711.51,524.87
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,748.73,549.79
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,783.6,572.61
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,783.91,566.94
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,766.4,549.7
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,773.27,553.58
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,777.06,555.18
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,780.79,556.06
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,782.08,555.38
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,786.51,557.71
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,788.69,558.57
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,799.85,565.0
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,808.51,569.72
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,769.12,543.59
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,728.46,516.9
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,714.67,508.76
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,698.66,498.85
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,698.77,499.8
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,694.43,497.52
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,667.14,479.61
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,636.69,459.45
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,589.92,428.31
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,542.84,396.34
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,528.68,386.58
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,497.74,363.39
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,445.9,323.54
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,394.31,282.98
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,337.86,238.27
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,285.14,195.53
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,231.71,152.49
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,181.16,112.53
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,131.34,76.43
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,86.64,50.23
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,53.8,39.9
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,46.32,33.52
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,37.48,25.67
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,28.5,17.34
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.36,0.87
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,6.4,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,12.8,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,23.86,12.96
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,35.86,24.8
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,44.97,33.24
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,53.9,41.31
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,71.27,46.98
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,116.37,71.31
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,161.56,102.91
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,211.13,141.7
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,261.55,182.96
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,314.71,226.34
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,365.96,268.0
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,418.43,309.43
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,469.17,348.47
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,519.99,386.3
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,567.72,421.33
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,614.05,454.38
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,638.07,468.02
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,645.82,469.88
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,660.29,478.06
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,670.37,482.89
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,663.85,476.06
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,660.95,471.5
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,765.89,545.43
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,860.9,608.05
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,811.96,571.28
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,739.94,519.27
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,714.48,501.59
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,686.87,481.97
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,531.78,378.33
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,375.58,269.86
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,432.75,311.15
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,488.62,349.4
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,613.49,436.93
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,718.05,507.41
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,622.79,442.76
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,532.7,381.89
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,615.81,443.63
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,665.75,479.84
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,503.87,366.25
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,348.39,254.87
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,418.77,307.77
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,461.83,337.08
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,302.24,222.64
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,167.52,124.77
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,220.35,162.84
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,251.68,181.07
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,184.32,132.81
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,133.76,98.9
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,111.11,81.83
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,89.81,65.94
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,70.62,54.23
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,55.11,41.03
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,40.72,28.53
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,25.28,14.86
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,12.79,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
