Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.27,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,8.54,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,22.66,11.73
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,36.41,25.03
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,51.08,38.07
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,65.97,51.06
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,83.81,61.61
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,110.51,79.7
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,146.23,97.59
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,210.7,140.18
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,260.19,180.4
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,312.67,223.22
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,364.47,265.45
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,417.57,307.67
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,468.01,346.62
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,519.55,385.26
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,528.11,390.28
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,513.9,377.96
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,607.47,445.84
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,695.37,508.24
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,630.3,458.13
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,518.41,375.41
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,677.8,491.79
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,819.67,588.37
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,840.95,600.63
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,859.09,612.16
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,785.97,559.82
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,677.46,480.94
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,797.47,568.25
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,888.82,629.43
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,777.17,553.16
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,626.38,446.69
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,762.72,546.68
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,852.63,608.59
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,832.53,595.7
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,809.26,581.78
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,702.86,507.79
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,583.53,422.07
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,646.97,471.94
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,675.72,495.76
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,637.44,468.33
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,593.32,436.8
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,461.25,340.83
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,344.91,255.47
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,324.8,241.34
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,301.72,223.9
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,227.53,169.01
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,162.43,121.36
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,141.58,105.75
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,121.32,90.37
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,102.84,76.41
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,84.62,62.56
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,67.73,51.85
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,52.47,38.82
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,37.85,26.11
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,23.05,13.01
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,11.54,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,24.83,13.21
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,38.37,26.73
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,48.02,35.59
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,57.91,44.37
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,75.04,50.35
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,116.62,72.53
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,161.11,103.49
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,213.0,143.72
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,262.11,183.49
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,314.65,226.16
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,365.89,267.83
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,418.63,309.68
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,469.38,349.01
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,520.76,387.7
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,520.37,386.27
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,495.76,366.08
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,556.63,409.46
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,630.74,460.58
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,701.76,511.32
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,771.49,560.59
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,801.7,578.54
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,829.31,594.6
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,850.83,607.49
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,869.25,618.4
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,883.55,627.1
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,894.58,633.8
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,899.18,636.11
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,900.41,636.41
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,827.57,585.63
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,736.09,520.1
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,696.21,493.07
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,656.03,465.27
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,751.0,535.4
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,809.3,577.82
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,659.36,473.19
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,494.15,354.88
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,508.6,367.27
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,525.48,379.97
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,499.42,362.81
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,471.6,344.27
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,497.27,363.7
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,497.18,362.55
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,444.12,321.97
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,392.38,281.55
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,338.18,238.49
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,285.73,196.02
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,232.92,153.61
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,183.21,114.44
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,134.05,78.93
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,90.2,52.91
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,54.3,40.06
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.6,34.4
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,38.44,26.34
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,29.15,17.69
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.72,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,11.95,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,22.03,10.77
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,33.03,22.1
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.84,29.3
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,50.14,37.54
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,67.09,42.27
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,111.71,64.94
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,158.8,97.58
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,210.2,137.65
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,262.22,180.13
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,316.85,224.65
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,369.85,267.72
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,425.64,311.69
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,476.58,350.93
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,527.52,388.97
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,575.72,423.5
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,622.91,456.16
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,666.02,485.28
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,702.13,509.07
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,738.57,533.5
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,772.62,555.08
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,801.59,572.22
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,827.74,587.46
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,849.27,600.93
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,867.63,612.46
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,881.02,620.91
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,891.11,627.4
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,895.68,630.5
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,896.92,631.65
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,892.11,627.79
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,884.03,622.0
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,871.88,615.0
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,856.48,605.99
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,835.8,593.62
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,812.11,579.31
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,783.86,561.66
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,752.9,542.17
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,722.83,522.21
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,683.81,495.84
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,641.0,466.9
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,596.66,436.13
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,479.51,351.16
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,374.81,274.8
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,361.96,265.7
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,338.16,247.18
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,279.46,203.41
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,226.94,164.64
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,192.94,138.7
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,159.92,113.42
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,127.46,89.09
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,96.79,67.63
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,71.54,54.67
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,57.03,42.43
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,42.49,29.8
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,27.68,16.54
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,14.3,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.24,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.62,10.26
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.69,22.72
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.51,30.85
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.18,38.59
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,70.3,45.6
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,113.61,68.1
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,160.02,100.4
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,210.95,139.94
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,261.58,181.05
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,315.03,224.35
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,367.77,266.82
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,421.79,309.07
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,472.51,346.99
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,523.92,383.93
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,571.62,418.91
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,618.43,452.41
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,664.57,484.54
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,706.41,513.27
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,742.63,537.48
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,776.33,558.97
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,704.83,505.71
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,584.99,417.89
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,740.77,530.41
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,869.64,616.4
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,881.11,622.17
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,889.08,626.89
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,894.13,629.88
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,895.83,630.89
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,888.23,626.14
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,877.39,619.52
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,865.42,611.82
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,850.26,602.18
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,837.59,594.22
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,811.76,577.84
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,783.04,560.84
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,751.71,541.4
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,657.95,475.18
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,560.99,406.27
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,561.22,408.7
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,546.58,399.63
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,502.3,368.59
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,457.46,336.5
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,397.64,292.87
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,340.05,250.44
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,280.88,206.37
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,228.04,167.22
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,193.5,140.54
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,160.21,114.77
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,127.69,90.35
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,97.27,68.96
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,71.74,55.4
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,56.92,42.69
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,42.4,29.99
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,27.62,16.61
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,14.27,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.95,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,21.21,9.72
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.53,20.98
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,40.08,28.89
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,50.2,37.91
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,42.93,26.9
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,31.38,20.51
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,35.54,23.86
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,39.71,27.15
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,48.05,33.78
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,56.41,40.34
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,83.06,61.44
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,109.56,82.02
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,113.92,84.96
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,118.27,87.93
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,153.56,114.79
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,189.58,141.68
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,302.92,226.17
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,417.07,307.86
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,410.47,301.61
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,402.0,294.7
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,416.78,304.27
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,431.32,313.45
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,470.77,341.0
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,510.68,368.4
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,528.16,380.19
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,533.94,384.27
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,613.87,439.67
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,703.8,499.37
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,575.68,411.64
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,446.56,321.79
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,600.62,433.26
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,735.01,525.52
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,680.74,487.56
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,635.72,456.96
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,631.5,456.24
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,624.06,452.87
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,590.75,430.46
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,556.92,407.61
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,416.32,307.79
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,288.53,214.5
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,234.14,175.06
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,178.89,133.86
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,103.72,76.58
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,28.98,17.73
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,21.5,11.8
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,14.03,5.79
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,12.37,4.49
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,10.71,3.17
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,9.05,1.84
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,7.4,0.49
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.75,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.1,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.87,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,9.39,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.79,8.36
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,30.88,20.41
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,40.36,29.13
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,47.95,35.97
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,65.26,40.61
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,110.78,63.61
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,159.11,97.58
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,211.74,139.2
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,264.79,182.74
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,320.69,228.42
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,376.51,273.3
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,430.91,315.77
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,483.93,355.11
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,537.25,393.06
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,586.21,426.33
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,631.03,455.44
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,675.84,484.05
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,719.35,510.81
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,756.73,532.84
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,791.56,552.3
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,821.59,569.42
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,848.61,584.67
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,870.32,597.89
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,888.71,609.23
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,902.81,618.1
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,913.43,625.02
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,918.3,627.67
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,919.65,628.39
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,914.36,624.97
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,905.62,619.62
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,893.46,613.55
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,877.87,605.45
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,782.47,544.71
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,665.66,465.93
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,607.28,428.26
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,542.27,385.03
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,643.05,459.09
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,696.81,498.79
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,654.21,470.26
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,609.84,440.65
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,485.2,352.39
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,371.57,271.2
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,406.72,296.4
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,406.22,291.7
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,350.93,247.68
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,294.33,201.97
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,238.67,156.9
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,185.79,114.62
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,133.72,76.04
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,86.36,47.24
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,47.54,34.55
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,42.08,29.9
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,34.24,22.96
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,26.21,15.24
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,9.39,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,20.16,8.14
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.57,20.82
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,40.13,28.76
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,50.39,37.88
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,68.01,43.0
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,112.49,65.89
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,160.02,99.17
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,211.99,139.86
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,263.98,182.09
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,318.71,226.33
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,371.74,268.65
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,425.95,310.37
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,479.37,349.87
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,531.42,386.76
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,579.75,419.97
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,627.08,451.23
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,670.59,478.88
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,707.14,501.24
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,743.5,524.45
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,777.42,544.7
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,807.1,560.97
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,833.92,575.35
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,855.19,589.23
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,873.28,601.29
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,886.81,610.26
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,897.04,617.23
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,862.23,595.75
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,800.84,554.01
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,789.87,549.76
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,776.71,543.33
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,765.92,536.84
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,752.95,528.93
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,795.01,561.44
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,819.0,580.6
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,739.47,527.46
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,657.34,471.26
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,626.87,451.96
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,594.83,430.83
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,560.61,407.62
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,524.91,382.91
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,516.08,377.43
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,496.81,362.96
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,427.52,312.06
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,364.02,265.29
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,297.35,215.52
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,244.15,176.02
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,205.43,145.99
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,168.39,117.35
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,137.2,88.98
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,91.99,54.43
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,55.65,41.36
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,48.29,35.08
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.73,25.76
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,26.94,15.62
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.59,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.4,7.11
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,30.85,20.06
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.82,28.33
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,50.54,37.82
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,68.67,43.15
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,114.2,66.75
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,162.3,100.64
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,214.83,142.18
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,267.63,185.93
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,323.1,231.88
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,377.04,275.88
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,433.61,320.44
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,485.28,359.41
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,536.74,396.65
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,584.26,430.91
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,630.67,463.14
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,632.44,460.39
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,611.73,441.88
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,699.03,503.2
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,778.64,556.49
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,807.32,570.88
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,833.13,583.64
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,795.34,554.55
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,719.57,500.07
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,642.25,447.07
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,549.81,383.33
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,663.48,460.09
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,774.32,529.64
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,729.41,497.44
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,692.08,471.68
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,795.11,542.01
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,861.63,584.0
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,840.15,569.85
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,815.74,555.33
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,795.9,546.0
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,764.22,529.28
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,727.0,506.83
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,687.84,482.64
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,574.15,405.7
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,469.96,334.09
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,499.16,356.79
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,502.04,358.38
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,449.54,320.46
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,397.47,282.01
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,337.07,236.6
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,282.93,195.39
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,230.06,154.5
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,183.8,118.93
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,137.08,85.11
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,95.61,59.18
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,60.48,45.14
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,50.84,37.01
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,38.95,26.63
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,27.19,15.63
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,13.9,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,7.68,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.62,6.11
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,30.07,19.44
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,39.04,27.77
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,49.71,37.26
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,67.58,42.41
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,112.85,65.92
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,161.18,100.12
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,214.11,142.13
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,267.03,185.76
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,322.94,231.72
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,377.49,276.31
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,434.81,321.64
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,488.16,361.92
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,541.65,400.7
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,591.43,437.11
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,640.2,471.72
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,685.05,502.03
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,722.84,526.91
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,760.44,551.87
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,795.56,573.85
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,825.57,591.16
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,852.62,606.44
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,874.85,619.32
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,893.84,630.14
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,907.28,636.77
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,917.29,641.35
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,922.1,644.11
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,923.47,644.88
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,921.49,643.71
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,915.96,640.47
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,846.52,595.33
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,756.41,532.74
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,814.09,576.33
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,841.98,596.63
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,812.55,578.18
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,780.28,558.33
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,743.49,535.51
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,704.38,509.7
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,600.01,436.37
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,492.42,359.96
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,519.38,381.16
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,519.1,380.31
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,465.43,339.8
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,411.86,298.35
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,355.83,253.36
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,298.59,206.59
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,242.6,160.94
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,189.52,118.22
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,136.95,79.06
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,89.25,49.55
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,48.84,35.79
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,43.03,30.78
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,34.35,23.09
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,25.45,14.37
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.11,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,6.83,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,17.88,5.08
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,29.36,18.81
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,38.36,27.18
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,48.99,36.65
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,67.22,41.9
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,112.55,65.38
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,161.27,99.4
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,214.49,140.64
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,267.35,183.31
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,322.83,227.74
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,377.3,270.85
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,434.47,314.49
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,486.85,353.65
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,539.01,391.37
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,524.36,380.53
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,480.34,348.05
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,444.65,322.29
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,399.76,289.26
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,598.58,431.78
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,790.04,559.78
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,684.5,483.17
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,537.47,379.66
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,631.74,445.33
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,718.47,502.34
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,824.28,572.98
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,913.69,629.15
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,849.83,586.13
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,772.46,533.41
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,684.22,476.42
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,593.35,415.98
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,584.08,410.89
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,573.87,404.48
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,546.83,386.18
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,519.62,367.8
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,490.37,348.49
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,461.23,329.1
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,512.43,367.06
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,562.8,402.89
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,599.32,431.09
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,609.81,440.67
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,559.45,405.07
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,508.62,368.58
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,455.64,330.11
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,403.13,290.57
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,348.24,247.56
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,295.25,205.05
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,241.06,161.73
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,190.24,121.56
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,140.51,84.92
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,93.63,55.26
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,55.37,41.1
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.62,34.46
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.62,24.76
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.41,14.02
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,12.83,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
