Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,5.97,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,18.19,4.48
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,30.7,19.74
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,40.68,28.98
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,50.46,37.71
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,69.13,44.07
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,114.65,69.06
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,161.28,102.12
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,212.7,142.66
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,255.94,181.48
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,293.23,214.22
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,342.34,252.78
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,394.6,292.93
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,433.87,322.77
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,468.2,347.75
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,511.95,378.56
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,556.1,408.72
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,595.85,435.0
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,634.37,459.76
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,713.47,515.27
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,783.74,562.6
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,814.02,578.66
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,841.52,592.97
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,863.51,604.79
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,882.3,614.52
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,895.59,620.22
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,905.5,623.9
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,910.26,625.8
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,911.63,625.76
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,907.77,621.41
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,900.55,615.2
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,887.83,607.06
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,871.8,597.06
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,851.25,585.21
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,827.59,571.5
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,798.49,553.69
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,766.66,534.18
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,555.93,393.72
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,335.08,238.75
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,421.22,303.03
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,492.96,353.43
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,512.57,367.48
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,507.54,363.37
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,453.69,323.75
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,400.98,284.07
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,345.37,241.56
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,292.43,200.08
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,238.63,158.04
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,188.13,118.83
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,138.42,82.72
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,92.23,53.88
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,53.93,39.68
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,46.15,33.07
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,35.5,23.69
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,24.65,13.2
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.36,1.68
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.49,17.86
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,38.18,26.85
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,47.69,35.34
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,68.75,43.39
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,113.01,67.07
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,159.59,99.75
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,210.84,139.61
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,262.72,181.51
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,317.74,225.67
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,371.52,268.58
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,426.66,311.21
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,479.78,350.57
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,531.69,387.67
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,580.26,422.56
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,627.96,455.88
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,673.09,485.79
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,711.76,510.79
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,748.38,533.88
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,782.61,554.14
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,813.01,570.58
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,840.58,585.02
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,861.7,596.51
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,879.61,606.05
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,893.35,612.61
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,903.73,617.23
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,817.84,560.51
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,697.91,478.55
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,815.05,559.21
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,896.93,610.04
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,826.71,563.7
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,726.21,496.61
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,794.5,545.39
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,823.69,565.96
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,674.15,468.82
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,507.22,355.8
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,445.58,315.92
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,378.23,270.28
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,370.44,265.93
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,361.1,259.99
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,429.52,309.94
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,470.07,337.64
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,443.01,317.58
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,401.43,285.89
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,346.76,243.36
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,293.24,200.64
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,238.75,157.19
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,187.29,116.57
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,136.05,78.77
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,89.42,49.69
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,49.18,35.56
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,43.03,30.31
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,32.03,20.75
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.53,11.4
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,12.38,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.65,0.52
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,28.62,17.82
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,36.97,25.75
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,45.11,33.13
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,65.22,39.34
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,111.95,64.04
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,160.85,98.43
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,214.21,140.03
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,268.01,183.03
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,324.43,227.22
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,381.04,271.11
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,436.48,312.42
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,489.54,350.03
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,542.59,385.9
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,592.66,420.92
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,641.71,454.36
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,681.97,480.52
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,724.03,507.15
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,761.87,531.03
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,797.24,552.55
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,827.38,569.61
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,854.6,584.85
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,737.76,507.77
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,569.45,393.27
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,658.24,453.55
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,736.52,503.35
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,705.72,481.83
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,661.1,452.82
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,721.46,492.93
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,776.93,528.2
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,738.43,503.41
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,708.53,484.59
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,728.85,499.62
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,737.13,506.68
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,719.6,496.36
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,699.07,484.26
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,603.79,421.74
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,524.64,368.79
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,514.4,364.34
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,499.44,355.72
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,461.77,330.02
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,423.28,303.29
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,381.52,274.13
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,339.62,243.99
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,329.98,232.97
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,298.49,202.93
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,242.76,158.58
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,190.04,117.14
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,137.95,79.15
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,91.21,50.46
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,49.71,35.8
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,43.13,30.23
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,32.02,20.56
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.51,11.04
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,15.1,0.13
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,29.89,18.67
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,41.32,29.19
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,52.49,39.06
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,72.13,46.17
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,115.06,69.63
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,163.91,104.12
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,215.08,143.52
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,266.0,184.16
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,320.57,227.53
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,373.79,269.79
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,428.54,312.06
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,480.75,351.33
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,533.49,389.78
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,582.54,425.39
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,630.67,459.5
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,674.79,489.51
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,717.48,517.9
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,754.79,542.55
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,789.81,565.0
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,820.18,582.86
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,847.8,598.87
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,759.67,536.68
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,631.77,445.95
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,687.14,483.6
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,730.77,511.99
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,751.9,526.21
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,780.93,545.44
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,808.1,562.5
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,832.55,577.71
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,862.82,601.41
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,877.01,612.85
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,856.22,600.07
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,832.31,585.61
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,722.48,512.13
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,609.42,433.82
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,502.81,360.89
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,403.85,291.28
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,428.16,310.04
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,438.54,318.14
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,446.02,324.11
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,443.43,322.08
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,378.16,275.2
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,324.25,236.09
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,292.7,211.28
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,257.28,182.46
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,214.2,149.22
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,173.28,117.72
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,133.14,87.98
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,96.58,63.38
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,64.31,48.1
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,51.24,37.05
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,37.09,24.74
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,22.62,10.91
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,12.38,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,15.05,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,29.14,17.94
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,43.98,31.37
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,57.37,43.15
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,77.99,54.73
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,110.65,76.05
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,145.32,101.42
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,182.99,130.41
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,239.91,169.97
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,316.81,226.14
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,369.1,266.99
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,422.98,307.64
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,464.38,337.37
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,494.96,357.74
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,557.62,400.41
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,621.26,442.16
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,665.47,469.31
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,710.7,496.22
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,748.02,518.65
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,783.06,538.61
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,813.1,554.65
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,840.35,568.89
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,851.66,576.55
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,869.93,588.71
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,883.26,596.68
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,893.35,602.82
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,797.04,541.22
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,653.13,445.87
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,651.65,447.45
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,648.84,446.78
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,600.14,415.16
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,551.62,383.49
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,706.25,492.38
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,820.06,569.22
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,790.71,551.47
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,758.83,532.85
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,606.8,429.94
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,453.48,323.02
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,488.66,349.99
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,505.74,362.71
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,501.62,360.51
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,479.55,345.06
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,441.81,317.65
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,395.82,283.09
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,341.67,241.38
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,290.32,201.05
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,234.71,157.61
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,186.11,119.87
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,138.3,85.28
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,96.67,59.13
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,59.2,43.53
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,49.46,35.23
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,36.58,24.04
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,22.67,10.49
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,12.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,7.4,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,14.83,6.32
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,25.6,15.94
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,36.4,25.4
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,48.88,34.41
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,61.47,44.61
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,103.23,75.94
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,151.91,112.39
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,131.98,98.11
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,103.33,76.45
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,110.65,81.74
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,117.96,86.91
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,160.61,118.77
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,204.62,150.79
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,407.06,300.98
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,620.88,449.84
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,662.71,474.21
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,704.31,498.75
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,741.63,521.84
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,776.85,543.09
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,806.16,558.55
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,832.68,571.92
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,854.92,585.43
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,874.15,597.21
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,886.72,605.93
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,896.01,612.79
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,901.54,616.7
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,903.8,618.75
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,781.7,540.03
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,629.17,437.7
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,764.26,532.99
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,861.46,598.14
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,768.12,534.85
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,664.48,464.52
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,634.96,446.46
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,604.72,427.07
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,562.13,398.98
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,520.38,371.18
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,501.84,360.11
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,480.35,346.48
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,500.69,362.06
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,499.04,360.5
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,433.98,313.47
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,372.09,268.45
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,292.53,210.54
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,229.52,165.35
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,193.42,137.97
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,158.99,111.72
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,125.14,86.34
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,93.78,64.17
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,66.06,49.36
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,51.07,36.67
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,36.07,23.7
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,21.06,9.05
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,11.1,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.86,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.58,14.99
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,35.83,24.63
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,44.4,32.33
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,65.33,38.71
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,111.26,63.25
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,159.77,97.72
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,212.97,139.59
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,266.31,182.88
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,322.61,228.15
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,379.22,273.29
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,434.86,316.41
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,488.41,356.71
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,542.07,395.75
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,591.46,431.56
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,639.79,465.74
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,680.6,494.25
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,723.32,523.38
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,760.9,548.31
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,796.01,571.26
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,769.99,550.08
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,702.22,499.65
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,661.56,470.82
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,603.87,429.97
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,679.87,482.7
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,744.38,526.37
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,569.09,406.29
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,390.26,279.38
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,683.21,493.54
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,915.36,649.21
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,903.05,640.47
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,887.3,631.28
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,742.57,532.93
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,570.75,409.45
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,506.53,365.3
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,434.33,314.47
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,481.54,349.97
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,521.14,379.19
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,356.13,261.46
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,197.99,144.79
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,388.2,289.63
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,517.1,381.72
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,463.46,340.25
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,409.94,298.31
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,353.6,252.7
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,296.56,205.74
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,240.66,159.82
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,187.75,116.86
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,134.99,77.04
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,87.14,46.6
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,43.97,31.12
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.41,26.23
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,29.98,18.7
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,20.23,8.02
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,11.1,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.47,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.79,14.19
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.5,22.67
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,43.54,31.71
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,64.88,38.71
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,110.02,63.58
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,143.34,97.65
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,149.05,111.34
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,218.56,157.32
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,317.99,229.84
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,373.9,275.97
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,428.95,320.56
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,481.96,361.97
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,535.64,402.68
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,585.15,438.63
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,630.4,470.48
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,674.87,501.07
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,717.81,529.79
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,755.78,553.59
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,791.33,575.39
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,702.4,509.08
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,560.64,404.05
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,742.04,534.08
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,894.64,632.34
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,909.34,637.8
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,920.56,642.51
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,732.94,518.72
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,484.48,344.12
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,632.27,447.77
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,750.91,525.59
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,686.28,480.55
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,610.43,429.37
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,565.51,399.85
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,521.19,370.11
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,447.16,319.88
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,386.57,278.01
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,448.44,323.26
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,493.58,355.45
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,579.54,418.6
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,618.24,447.23
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,570.29,412.68
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,519.08,375.68
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,464.66,335.61
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,410.55,294.48
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,260.16,186.85
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,142.89,105.12
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,186.61,129.87
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,188.75,118.51
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,136.96,80.15
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,91.4,51.6
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,49.48,35.8
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,40.54,28.12
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,30.42,19.13
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.15,7.52
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,11.1,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,12.84,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,25.47,14.6
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,35.22,24.05
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,44.81,32.63
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,68.43,41.85
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,112.61,66.51
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,159.7,100.28
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,211.78,141.25
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,264.29,183.79
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,319.9,228.38
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,343.88,251.61
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,344.75,254.79
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,368.96,272.58
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,382.38,281.63
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,361.9,266.47
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,326.18,239.85
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,383.83,281.02
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,453.83,329.4
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,534.97,386.13
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,631.93,451.81
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,645.44,458.9
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,656.69,465.14
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,781.21,552.86
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,881.11,618.72
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,894.2,624.82
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,903.98,629.83
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,909.1,633.35
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,910.89,634.95
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,907.05,631.88
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,899.89,626.88
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,887.18,619.3
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,871.22,609.81
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,850.34,597.75
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,826.43,583.77
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,806.63,573.14
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,774.59,554.46
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,737.28,530.97
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,697.82,504.99
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,653.82,475.06
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,608.36,443.43
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,489.72,358.19
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,386.9,283.48
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,408.69,299.52
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,402.92,292.17
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,323.03,232.18
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,258.66,184.73
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,229.36,157.55
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,187.86,119.77
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,137.0,81.91
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,92.09,53.22
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,49.07,35.54
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.14,28.71
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.34,19.08
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,19.35,6.4
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,12.82,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,25.36,14.43
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,37.27,25.84
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,48.9,36.23
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,62.39,42.38
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,67.52,49.7
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,111.77,81.47
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,167.83,122.5
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,176.17,131.44
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,173.78,131.07
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,236.89,178.06
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,305.43,228.5
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,346.07,257.91
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,388.34,288.03
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,387.38,286.26
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,380.79,280.19
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,548.06,401.81
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,722.24,520.74
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,754.03,537.48
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,789.23,556.99
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,734.22,515.02
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,640.51,446.96
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,664.28,463.64
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,687.1,478.47
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,814.78,566.13
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,912.67,628.04
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,918.34,631.71
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,920.59,634.47
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,818.35,569.18
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,684.72,478.19
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,798.17,560.18
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,884.8,618.56
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,794.25,559.05
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,688.28,487.12
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,746.9,531.29
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,774.43,553.32
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,531.33,385.95
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,284.24,206.41
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,473.28,349.01
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,607.13,444.4
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,421.8,310.81
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,250.92,185.09
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,202.48,150.15
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,153.99,114.19
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,240.94,176.59
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,292.17,206.21
