Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,235.56,160.69
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,186.21,121.56
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,137.2,85.23
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,94.44,57.55
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,55.46,41.03
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,45.95,32.81
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,33.24,21.46
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,19.61,5.78
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,10.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,11.95,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,23.47,12.82
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,38.55,27.0
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,53.47,40.26
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,72.13,52.49
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,95.88,69.87
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,96.18,71.44
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,89.48,67.49
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,121.73,92.57
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,155.9,118.77
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,228.4,173.34
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,305.68,230.83
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,266.7,200.87
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,206.62,154.49
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,196.94,146.64
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,186.59,138.15
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,200.73,148.15
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,215.02,158.08
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,328.81,241.01
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,439.88,318.09
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,656.04,469.38
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,851.6,594.45
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,836.47,578.87
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,802.48,552.42
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,781.75,537.67
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,748.14,514.9
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,726.5,501.13
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,702.77,485.74
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,686.42,475.87
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,655.95,456.99
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,718.98,500.82
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,775.62,539.0
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,801.64,559.15
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,821.55,575.54
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,791.07,557.34
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,758.33,537.91
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,639.24,456.95
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,526.76,378.82
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,571.49,413.92
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,594.02,431.37
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,413.99,303.71
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,246.17,181.55
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,284.03,210.54
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,309.53,227.97
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,258.72,190.0
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,216.09,158.1
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,181.92,132.1
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,149.51,107.29
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,129.68,87.14
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,95.02,58.53
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.27,41.68
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,45.91,32.73
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,32.45,20.73
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.95
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,13.66,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,25.0,13.75
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,36.5,25.14
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,48.15,35.57
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,70.88,44.46
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,113.52,68.98
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,149.08,101.43
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,167.11,121.46
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,198.03,146.29
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,228.29,170.07
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,266.83,199.06
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,307.39,229.03
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,292.44,217.95
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,262.88,195.47
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,342.44,254.08
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,421.18,310.43
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,469.15,343.34
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,519.3,377.41
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,540.03,390.3
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,559.34,402.25
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,543.14,388.99
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,523.76,373.8
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,468.76,335.14
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,423.98,303.23
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,427.25,305.11
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,430.11,306.36
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,443.27,316.0
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,456.04,325.33
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,537.51,382.55
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,603.25,427.95
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,472.32,340.2
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,357.04,260.31
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,328.25,240.92
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,288.84,213.0
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,344.34,254.72
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,387.44,286.78
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,235.67,175.84
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,86.88,62.56
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,132.15,98.28
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,177.17,133.36
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,152.12,114.24
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,127.65,95.56
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,74.02,53.77
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,20.67,11.15
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,123.89,93.1
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,211.41,159.4
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,177.65,132.95
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,146.83,109.28
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,116.05,85.16
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,88.39,64.1
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,63.51,48.66
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,46.48,33.77
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,30.21,19.15
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.52
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.27,3.09
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,15.63,7.92
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,21.84,12.62
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,28.05,17.83
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,46.35,33.05
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,64.61,48.04
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,52.2,37.57
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,39.73,27.12
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,54.33,38.86
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,68.98,50.47
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,96.18,71.95
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,123.57,93.23
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,118.25,88.75
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,112.9,84.33
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,130.44,97.76
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,148.28,111.27
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,256.02,193.97
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,362.12,272.92
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,310.97,234.16
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,249.13,187.44
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,226.08,170.01
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,202.91,152.34
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,195.36,146.28
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,187.71,140.15
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,240.86,180.38
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,294.46,220.31
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,347.73,259.74
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,388.22,289.46
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,451.27,336.92
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,526.04,392.07
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,517.38,385.96
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,507.88,379.66
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,337.43,254.79
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,178.6,134.14
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,194.67,146.99
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,210.53,159.37
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,189.57,143.46
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,168.94,127.78
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,117.29,87.74
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,66.53,47.79
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,92.79,69.07
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,118.81,90.16
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,158.76,121.38
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,189.23,144.02
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,160.29,121.24
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,132.91,99.76
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,106.4,78.9
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,81.79,59.89
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,59.87,45.75
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,43.72,31.55
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,28.54,17.76
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,12.37,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.4,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,12.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.13,11.94
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.66,23.0
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,44.03,32.55
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,51.95,33.86
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,47.2,33.9
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,90.49,68.2
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,138.31,105.79
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,123.9,95.05
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,102.66,78.34
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,108.34,82.48
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,113.99,86.52
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,148.71,113.54
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,184.42,140.87
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,201.11,153.07
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,218.02,165.36
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,290.32,219.65
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,358.83,269.67
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,354.61,265.62
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,349.35,261.09
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,343.66,255.94
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,337.41,250.42
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,394.15,291.68
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,451.84,332.64
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,583.42,426.44
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,716.29,516.87
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,576.99,419.11
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,434.64,317.46
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,506.64,369.54
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,591.45,427.9
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,412.05,301.94
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,240.4,176.85
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,195.9,144.37
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,151.98,111.5
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,137.19,100.41
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,122.6,89.37
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,305.59,228.85
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,467.78,346.21
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,424.27,314.88
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,382.26,285.31
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,377.63,282.9
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,368.46,276.48
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,318.51,239.69
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,272.07,205.22
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,208.65,157.38
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,156.66,118.26
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,134.09,101.0
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,112.27,84.08
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,91.75,68.04
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,72.76,53.14
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,55.01,41.14
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,39.26,27.48
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,25.22,14.82
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.55,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,11.52,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,20.98,9.95
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,30.65,20.31
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.0,28.07
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,29.74,14.4
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,62.82,46.18
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,120.57,92.92
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,106.26,81.34
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,90.36,68.4
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,82.67,61.94
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,74.84,55.41
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,111.88,84.8
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,149.51,114.09
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,153.65,116.99
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,157.81,119.99
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,183.38,139.43
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,209.4,158.96
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,314.83,239.28
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,416.78,314.63
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,468.47,351.54
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,534.25,397.95
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,537.48,399.05
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,539.6,399.7
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,424.59,315.83
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,308.88,229.97
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,480.69,356.9
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,624.93,458.12
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,648.03,472.85
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,682.96,496.03
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,551.63,403.77
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,421.92,310.65
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,300.84,223.56
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,176.09,130.6
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,356.72,267.54
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,513.92,380.51
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,341.22,254.5
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,161.7,119.64
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,414.01,314.66
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,608.04,453.4
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,558.6,415.76
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,508.48,378.53
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,416.98,310.92
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,339.35,253.36
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,225.38,168.54
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,131.14,98.77
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,113.11,85.27
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,95.75,71.97
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,78.81,58.63
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,62.22,45.3
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,46.83,34.29
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,31.99,21.34
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,20.24,10.68
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,22.7,10.8
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,34.31,23.2
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,46.04,33.81
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,71.41,44.33
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,115.0,70.72
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,161.43,105.1
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,216.48,149.06
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,243.48,177.86
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,251.1,188.92
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,294.95,222.89
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,341.15,257.84
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,420.64,317.0
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,507.15,380.47
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,576.8,430.1
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,646.57,478.7
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,692.28,508.67
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,736.52,536.92
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,775.52,561.59
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,812.23,583.76
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,809.87,577.68
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,787.03,557.47
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,856.68,606.43
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,904.57,636.77
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,919.26,644.4
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,930.64,650.4
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,935.32,653.04
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,936.54,653.72
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,931.97,651.6
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,923.96,647.49
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,910.27,639.34
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,893.25,629.22
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,871.19,616.54
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,845.99,601.84
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,815.76,583.36
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,790.63,568.13
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,751.45,543.57
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,710.13,516.29
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,664.85,485.27
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,618.15,452.62
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,567.27,416.55
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,515.86,379.07
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,460.45,338.13
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,406.06,296.58
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,253.98,185.56
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,131.51,97.8
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,113.41,84.43
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,95.96,71.19
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,106.84,70.57
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,88.65,50.56
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,45.48,32.65
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.79,24.97
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.48,14.48
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,11.95,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,21.9,9.71
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,35.16,23.73
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,47.34,34.72
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,72.42,49.62
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,93.13,67.49
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,138.96,95.79
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,211.24,147.36
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,261.74,189.13
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,319.31,236.22
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,334.46,252.72
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,329.68,251.39
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,307.81,234.84
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,274.6,208.63
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,295.11,223.32
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,315.48,237.52
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,265.66,199.23
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,206.27,153.66
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,145.31,107.27
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,84.53,60.39
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,206.64,153.89
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,345.89,256.28
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,262.43,194.39
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,171.87,126.74
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,223.27,165.46
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,275.28,203.74
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,392.12,289.02
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,497.79,363.46
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,579.8,420.46
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,645.19,465.1
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,783.23,565.41
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,880.6,634.26
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,784.46,567.1
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,677.84,491.34
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,619.3,451.75
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,551.37,404.79
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,546.57,402.84
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,528.36,391.1
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,488.91,364.17
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,441.53,331.21
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,488.07,367.35
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,501.45,377.15
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,416.37,313.51
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,342.42,258.0
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,300.53,224.58
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,261.56,192.32
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,211.66,152.39
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,169.41,118.74
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,127.67,86.67
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,90.99,60.83
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,57.37,43.12
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,42.42,29.97
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,27.81,16.34
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.37,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.97,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,11.53,2.2
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,23.96,14.48
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,36.08,25.39
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,50.45,36.21
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,65.17,48.41
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,110.23,81.29
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,167.26,124.07
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,184.28,139.75
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,191.53,146.74
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,255.09,195.29
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,329.83,251.92
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,306.77,234.13
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,272.14,206.98
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,269.92,204.56
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,266.07,200.67
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,211.93,159.21
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,164.67,122.77
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,245.76,184.08
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,341.35,253.68
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,336.28,248.57
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,330.72,243.72
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,243.34,179.83
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,169.28,124.75
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,148.17,108.71
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,127.02,92.45
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,275.54,203.31
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,421.73,306.43
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,404.37,293.23
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,386.77,281.01
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,516.31,373.71
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,627.41,449.84
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,612.88,439.94
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,597.22,430.42
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,443.27,323.98
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,273.81,201.89
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,229.22,170.09
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,185.52,137.78
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,139.46,103.34
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,94.32,68.84
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,117.6,87.28
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,140.73,105.51
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,120.95,90.57
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,101.46,75.71
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,88.0,65.31
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,74.64,54.86
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,64.66,47.11
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,54.7,39.24
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,85.39,56.86
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,90.38,56.41
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,51.82,38.58
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,40.64,28.55
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,26.72,15.24
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,13.05,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.83,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,10.24,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.68,6.54
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,29.15,18.72
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,38.4,27.22
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,66.34,36.81
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,113.31,64.85
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,109.12,72.52
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,67.03,49.59
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,74.99,55.83
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,82.98,61.95
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,97.24,72.99
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,111.61,83.95
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,146.26,110.68
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,181.85,137.67
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,224.88,170.33
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,277.65,209.86
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,348.42,262.17
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,433.47,323.49
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,466.73,346.68
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,500.41,370.21
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,574.17,422.51
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,663.94,484.16
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,427.85,317.29
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,178.92,131.79
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,203.66,150.59
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,228.53,168.72
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,412.69,304.77
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,603.97,438.4
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,549.48,399.0
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,479.71,349.97
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,583.87,425.95
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,682.8,495.56
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,494.38,362.48
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,299.78,220.44
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,481.31,356.35
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,638.11,467.82
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,534.47,393.3
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,428.16,316.65
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,547.18,408.9
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,619.01,463.68
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,567.2,425.07
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,515.03,385.95
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,459.37,343.62
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,404.45,300.6
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,347.55,255.11
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,292.92,210.28
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,236.5,163.74
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,184.21,120.9
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,132.57,80.8
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,86.84,49.9
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,44.24,31.82
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,35.25,23.75
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,24.6,13.17
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,10.24,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.67,5.87
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,29.21,18.68
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,38.47,27.26
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,67.87,37.87
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,115.23,66.61
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,165.25,104.45
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,220.59,149.61
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,247.6,180.54
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,243.62,183.76
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,278.41,211.63
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,312.68,238.31
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,341.4,259.66
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,368.53,279.2
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,507.58,383.64
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,653.09,489.24
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,589.34,438.26
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,472.29,349.1
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,583.91,430.82
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,704.93,515.17
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,731.14,530.51
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,755.24,545.01
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,844.63,608.83
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,912.94,652.72
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,926.16,660.63
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,935.83,666.91
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,940.52,669.17
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,941.62,669.31
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,743.14,535.2
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,485.09,349.99
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,343.64,251.4
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,197.11,144.3
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,226.08,166.29
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,254.98,187.62
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,329.07,242.86
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,390.96,288.46
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,455.31,336.43
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,501.0,370.4
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,459.16,340.55
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,418.4,311.59
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,444.48,332.26
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,456.64,341.25
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,401.4,300.14
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,343.46,256.59
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,298.35,221.04
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,257.47,187.81
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,211.15,150.54
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,165.12,113.57
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,122.94,81.15
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,85.01,54.48
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,51.3,37.72
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,37.62,25.66
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,24.45,12.68
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
