Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,77.27,42.0
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,35.54,24.06
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,25.41,14.39
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,11.69,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,22.86,12.37
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,34.24,23.33
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,73.33,41.03
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,121.64,73.36
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,166.62,111.58
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,211.3,150.79
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,273.69,200.09
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,344.9,256.72
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,402.78,303.57
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,460.9,349.05
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,423.25,321.47
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,338.76,256.28
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,501.9,380.73
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,671.36,504.55
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,717.02,533.92
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,760.95,561.56
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,799.32,586.66
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,835.12,609.98
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,803.63,585.62
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,722.27,524.63
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,846.27,614.46
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,934.79,672.69
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,871.38,628.39
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,759.92,547.33
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,741.4,534.91
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,720.96,520.53
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,857.86,621.1
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,949.09,683.07
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,763.82,556.68
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,539.12,393.3
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,636.54,466.35
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,723.75,529.18
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,700.45,514.07
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,673.25,496.8
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,614.73,454.92
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,550.24,408.64
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,454.97,340.57
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,377.94,284.27
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,363.15,274.26
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,345.31,261.32
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,211.57,160.35
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,83.2,60.87
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,73.51,53.5
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,63.88,45.98
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,54.28,38.47
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,44.69,30.83
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,35.54,23.4
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,26.41,15.84
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,18.13,9.52
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,9.86,2.02
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.12,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,6.4,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,12.8,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,21.33,11.24
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,31.75,21.6
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,76.22,39.09
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,130.63,76.04
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,188.78,123.12
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,250.39,175.55
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,310.75,227.41
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,374.17,280.65
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,435.45,331.7
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,496.53,380.93
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,554.67,425.47
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,612.54,468.04
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,666.05,505.59
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,718.19,540.64
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,766.18,570.8
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,812.07,598.56
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,852.84,623.61
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,890.73,646.5
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,923.22,664.35
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,952.37,679.87
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,975.26,693.33
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,994.4,704.55
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,1008.72,712.87
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,1019.13,718.9
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,1023.64,720.73
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,1024.12,720.25
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,1018.72,715.62
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,1009.34,708.75
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,993.55,698.77
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,973.94,686.6
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,949.74,672.37
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,922.0,655.94
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,887.7,634.71
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,850.3,611.47
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,808.96,586.12
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,765.08,558.83
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,715.79,527.32
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,664.72,492.35
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,609.72,453.5
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,553.88,412.79
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,494.28,368.42
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,435.6,323.01
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,372.5,272.19
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,311.36,221.46
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,248.53,169.09
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,189.75,120.17
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,129.14,73.05
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,77.64,38.72
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,30.79,20.2
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,22.33,11.49
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,11.52,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,11.95,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,20.9,10.75
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,32.78,22.56
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,76.33,39.71
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,129.63,76.57
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,187.25,123.27
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,248.48,174.97
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,308.03,225.33
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,370.57,276.51
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,430.81,325.59
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,492.18,373.77
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,548.05,415.5
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,604.98,456.29
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,658.27,493.97
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,710.28,529.45
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,757.27,558.48
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,802.1,584.98
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,842.39,608.58
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,879.91,629.94
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,803.31,575.35
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,673.83,482.09
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,448.23,327.93
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,207.31,152.09
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,520.69,382.1
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,814.27,573.53
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,747.03,524.52
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,692.1,486.77
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,576.88,410.26
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,461.57,331.37
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,467.72,336.65
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,473.16,340.48
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,621.75,445.38
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,743.08,526.87
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,697.77,495.15
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,641.89,458.38
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,723.18,517.56
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,754.29,540.82
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,553.5,403.89
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,356.42,263.01
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,236.36,176.71
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,129.32,95.92
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,103.17,76.39
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,77.33,56.48
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,218.33,162.59
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,305.44,217.52
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,241.81,164.57
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,184.03,117.12
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,126.4,72.86
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,76.9,39.98
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,32.55,21.48
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,23.19,11.56
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,11.95,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,13.66,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,23.15,12.19
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,36.86,25.91
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,78.21,44.8
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,128.12,79.39
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,173.89,118.54
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,214.49,154.74
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,282.16,208.89
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,357.49,268.83
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,416.15,315.91
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,476.6,362.61
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,533.2,404.12
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,589.2,443.43
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,641.8,480.29
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,693.53,515.28
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,665.95,490.48
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,608.64,445.55
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,643.35,468.89
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,677.36,490.51
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,665.05,478.4
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,647.94,463.53
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,668.51,476.46
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,687.96,488.16
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,687.04,485.16
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,667.61,470.74
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,695.47,488.26
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,705.1,493.73
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,698.13,488.58
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,689.68,482.72
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,680.57,476.74
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,669.94,469.85
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,651.27,458.42
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,631.35,446.23
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,639.65,454.64
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,643.4,459.66
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,564.51,406.33
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,478.76,348.05
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,375.49,276.86
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,269.93,201.11
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,342.07,257.0
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,398.14,297.98
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,339.77,254.43
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,279.97,209.98
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,240.62,180.03
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,203.28,150.92
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,195.99,140.59
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,171.48,114.57
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,119.41,74.79
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,75.38,44.62
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,36.64,24.91
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.14,10.91
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,12.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,10.24,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,22.74,11.4
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,38.96,24.31
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,75.3,44.8
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,121.67,77.25
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,170.62,116.03
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,229.71,164.5
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,284.44,209.8
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,343.29,257.49
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,387.61,293.63
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,422.07,320.62
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,494.54,374.41
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,568.86,427.83
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,620.4,462.63
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,671.4,495.74
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,721.98,527.93
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,768.44,554.4
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,807.14,574.65
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,843.35,592.61
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,873.6,607.12
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,900.64,619.36
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,862.41,593.14
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,788.45,541.6
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,888.98,607.16
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,961.26,646.94
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,964.65,647.7
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,964.46,647.55
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,922.99,621.7
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,851.29,573.74
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,756.18,515.22
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,677.57,465.24
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,787.61,541.67
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,866.92,592.35
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,792.55,544.73
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,710.71,491.43
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,632.06,441.35
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,548.32,386.73
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,494.97,352.85
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,443.81,319.26
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,490.88,354.36
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,509.68,367.19
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,451.92,325.96
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,395.49,284.91
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,335.94,239.7
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,279.55,195.63
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,221.73,150.41
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,166.26,106.98
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,114.69,68.71
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,71.41,40.04
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,33.64,21.78
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,21.64,8.69
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,11.95,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,10.24,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,20.86,9.46
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,36.5,20.78
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,76.55,41.37
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,127.74,76.73
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,180.11,118.34
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,238.69,166.64
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,296.76,215.07
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,359.66,266.29
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,418.42,313.61
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,478.75,360.61
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,535.66,402.98
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,592.75,444.01
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,645.2,481.46
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,691.63,513.8
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,736.73,542.12
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,779.26,567.57
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,817.81,591.07
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,853.81,612.6
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,884.94,629.86
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,912.97,644.97
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,935.36,657.26
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,954.36,667.4
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,967.46,673.04
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,976.95,676.55
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,980.84,678.14
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,981.06,677.64
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,971.79,670.13
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,958.99,660.69
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,943.77,651.3
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,925.14,639.93
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,911.35,631.64
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,882.64,614.15
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,849.02,594.95
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,812.72,573.93
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,675.77,482.94
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,542.04,390.09
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,506.25,366.81
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,469.67,341.85
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,506.77,369.94
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,517.26,377.29
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,458.31,334.27
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,400.72,291.26
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,340.09,244.27
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,283.03,198.95
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,224.43,152.75
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,168.28,108.57
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,115.49,69.32
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,71.76,40.4
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,33.19,21.19
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,20.11,6.52
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,21.63,9.59
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,39.77,23.74
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,76.93,45.23
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,123.84,78.43
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,173.12,117.14
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,232.63,165.18
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,287.88,210.3
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,346.76,257.15
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,403.43,301.72
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,462.27,346.54
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,516.86,386.28
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,571.66,424.8
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,623.09,460.91
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,674.02,495.7
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,718.0,523.98
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,759.87,550.16
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,798.89,574.76
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,835.77,596.97
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,865.19,613.42
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,891.49,627.83
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,794.05,560.05
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,675.55,476.82
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,816.93,574.33
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,949.95,659.34
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,810.82,565.94
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,640.61,450.38
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,654.63,461.93
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,684.11,481.97
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,792.61,558.78
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,883.72,622.18
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,798.2,564.87
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,705.81,503.44
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,740.2,530.6
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,756.61,544.9
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,693.74,503.07
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,636.93,464.97
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,385.15,287.26
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,145.74,107.02
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,100.11,72.71
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,55.6,38.28
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,31.03,19.08
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,8.54,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,19.07,7.49
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,38.17,21.47
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,78.07,43.31
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,129.56,79.8
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,182.95,123.14
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,242.99,173.6
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,302.08,223.48
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,365.41,275.66
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,426.13,325.03
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,487.7,373.45
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,545.21,416.52
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,603.01,458.21
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,656.95,497.42
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,709.91,534.93
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,751.8,561.84
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,797.13,590.16
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,836.52,614.02
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,873.27,635.86
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,904.95,654.17
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,933.48,670.32
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,956.34,684.14
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,975.68,695.79
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,988.99,702.29
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,998.58,706.55
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,1001.95,708.02
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,1001.51,707.27
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,995.35,703.54
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,985.44,697.63
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,969.87,688.28
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,950.7,676.76
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,925.37,661.38
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,896.83,643.96
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,862.89,623.0
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,826.16,600.1
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,783.77,573.26
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,745.55,548.99
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,695.09,515.68
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,643.32,480.17
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,587.27,439.63
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,531.16,397.94
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,471.15,352.69
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,411.67,306.41
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,348.82,255.88
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,289.23,206.77
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,228.17,156.86
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,172.43,111.37
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,116.92,69.13
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,70.87,38.47
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,29.97,18.82
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,17.15,1.71
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,8.54,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,20.07,7.6
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,37.99,21.93
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,74.81,44.48
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,120.58,77.95
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,167.56,115.81
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,220.99,160.21
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,288.84,214.81
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,363.85,274.62
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,423.28,322.69
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,484.63,370.69
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,542.15,414.36
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,600.15,456.97
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,653.1,494.43
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,705.07,530.06
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,746.97,556.96
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,792.96,585.58
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,832.09,609.98
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,868.6,632.43
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,899.5,650.15
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,927.29,665.77
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,949.51,679.13
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,968.23,690.34
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,980.9,696.41
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,989.87,700.29
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,903.95,644.4
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,770.05,550.98
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,668.6,480.67
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,550.05,396.91
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,603.96,436.64
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,671.2,483.4
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,632.99,457.0
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,579.48,420.87
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,625.79,455.36
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,649.94,473.89
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,553.25,405.51
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,451.44,332.91
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,419.92,311.96
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,388.21,290.13
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,264.61,198.78
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,155.09,115.62
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,161.61,121.5
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,171.41,129.5
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,148.31,111.68
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,125.84,94.22
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,101.09,75.11
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,80.37,58.93
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,60.72,43.25
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,42.27,28.3
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,26.72,15.95
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,11.54,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,5.97,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.68,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,18.96,6.22
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,37.92,21.06
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,76.35,43.81
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,128.03,81.21
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,179.01,122.07
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,236.88,169.72
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,293.5,216.76
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,354.27,266.04
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,412.33,312.51
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,472.42,359.04
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,528.82,401.56
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,585.63,443.1
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,636.42,479.59
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,687.67,515.41
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,733.46,545.71
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,777.43,573.0
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,817.0,597.76
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,854.2,620.69
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,884.9,637.9
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,912.55,652.98
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,935.4,665.73
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,954.96,676.35
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,967.29,681.6
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,976.03,684.73
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,979.59,686.15
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,979.52,685.48
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,965.15,674.75
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,961.3,670.81
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,945.62,660.93
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,926.51,649.14
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,900.97,633.43
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,882.63,622.33
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,848.07,600.96
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,810.86,577.96
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,768.35,551.39
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,723.86,523.29
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,674.67,491.32
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,624.34,457.7
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,569.84,419.35
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,515.45,379.99
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,456.19,336.67
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,398.27,292.8
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,336.71,244.38
