Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,278.37,197.23
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,218.53,149.25
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,164.34,105.76
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,110.34,65.1
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,64.12,34.16
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,26.21,15.25
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,14.79,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,8.11,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.52,3.38
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,38.66,21.13
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,76.52,43.5
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,127.93,80.47
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,179.3,121.29
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,237.62,168.79
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,294.7,215.6
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,355.98,264.61
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,414.33,310.29
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,474.71,355.83
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,530.92,396.81
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,587.61,436.67
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,638.81,471.98
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,690.33,506.4
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,738.54,536.26
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,785.56,563.55
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,825.4,587.0
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,862.79,608.72
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,883.33,619.76
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,910.21,634.93
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,792.84,557.76
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,614.56,434.97
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,817.16,577.46
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,971.82,676.11
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,974.78,676.05
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,974.14,675.66
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,966.98,670.75
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,956.32,663.85
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,940.28,654.5
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,932.88,650.61
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,907.77,635.73
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,879.55,619.07
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,845.2,599.18
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,808.25,577.5
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,765.06,550.88
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,720.12,522.48
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,670.29,489.91
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,620.95,456.78
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,565.01,417.51
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,509.42,377.35
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,450.31,333.72
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,392.77,289.84
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,331.48,241.74
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,273.77,195.21
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,214.64,147.83
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,161.5,105.3
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,106.15,63.46
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,63.15,34.61
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,26.39,15.14
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,13.99,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,7.68,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,15.88,2.8
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,39.11,21.85
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,76.83,45.69
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,124.76,80.86
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,174.21,120.69
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,230.66,167.3
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,290.49,216.44
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,351.37,265.26
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,409.02,310.93
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,469.01,356.87
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,525.53,398.26
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,583.19,439.01
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,635.54,475.28
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,687.36,510.12
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,735.05,541.62
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,785.06,572.4
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,825.09,596.82
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,862.7,619.44
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,738.49,531.71
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,562.56,404.78
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,776.41,556.86
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,950.59,668.17
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,789.36,559.0
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,568.2,404.06
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,685.69,487.25
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,783.89,553.25
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,586.13,419.13
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,354.31,255.84
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,212.9,155.38
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,94.92,67.39
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,65.96,45.46
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,37.48,23.55
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,168.84,124.83
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,303.17,224.93
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,277.57,206.0
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,241.45,179.73
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,155.03,115.16
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,72.37,51.54
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,122.48,91.1
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,172.88,130.32
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,204.72,155.54
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,229.91,174.86
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,195.64,148.3
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,162.75,122.5
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,130.56,96.89
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,100.34,72.65
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,69.87,48.55
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,44.92,29.13
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,25.6,14.36
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.89,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.64,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.22
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,30.18,19.34
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,43.01,30.36
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,57.62,42.73
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,72.38,55.05
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,78.34,59.88
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,84.28,64.61
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,74.02,55.92
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,63.92,47.41
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,103.22,79.43
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,143.51,111.76
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,123.67,95.41
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,103.97,79.27
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,132.81,102.18
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,162.2,125.2
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,155.84,119.91
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,149.46,114.68
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,183.32,141.44
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,217.75,168.4
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,200.04,154.33
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,182.34,140.33
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,180.24,138.36
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,178.08,136.36
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,197.92,151.91
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,217.82,167.44
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,179.37,137.33
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,141.42,107.44
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,156.79,119.94
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,172.15,132.43
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,159.05,122.14
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,146.06,111.95
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,129.29,98.7
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,112.74,85.58
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,111.38,84.68
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,110.04,83.8
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,108.71,83.1
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,107.39,82.43
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,89.76,68.3
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,72.3,54.21
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,61.41,45.51
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,50.54,36.72
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,43.86,31.26
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,37.19,25.74
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,30.54,20.17
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,23.91,14.52
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,17.7,9.17
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,11.51,3.8
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.57,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.87,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,39.14,18.9
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,81.58,44.28
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,135.62,84.62
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,191.01,131.36
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,253.06,185.12
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,313.98,238.45
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,377.5,292.83
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,437.89,343.27
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,499.74,393.13
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,557.22,437.15
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,614.54,479.37
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,663.43,515.88
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,714.95,552.64
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,762.19,583.29
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,807.63,612.08
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,846.95,637.39
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,883.54,660.57
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,913.85,678.27
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,940.72,693.56
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,891.87,659.54
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,804.71,594.09
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,553.63,415.02
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,263.68,197.28
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,349.16,261.97
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,420.14,313.84
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,343.35,257.18
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,253.29,190.06
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,405.78,306.24
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,560.12,418.82
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,632.24,471.73
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,681.39,508.4
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,597.92,448.86
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,504.12,381.53
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,489.13,372.07
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,472.15,360.6
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,468.71,359.03
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,449.11,345.35
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,413.69,319.32
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,376.99,291.74
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,403.69,312.17
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,402.59,308.35
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,339.75,256.62
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,280.23,206.48
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,218.07,153.93
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,162.08,106.9
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,106.46,63.53
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,61.53,32.92
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,23.18,11.81
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,40.92,21.02
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,82.29,46.74
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,136.04,86.77
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,190.83,132.41
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,252.67,185.0
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,312.53,235.85
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,376.33,288.41
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,436.72,337.39
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,498.75,385.94
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,556.58,429.75
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,614.48,472.15
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,667.84,509.74
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,720.23,545.5
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,767.69,575.97
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,805.72,599.45
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,845.42,624.24
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,882.52,646.99
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,913.6,664.79
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,941.54,680.48
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,963.28,693.5
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,981.53,704.41
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,995.18,711.1
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,1005.16,715.59
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,1007.95,717.14
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,1006.95,716.51
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,1001.14,713.05
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,991.55,707.37
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,878.05,633.96
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,725.45,527.55
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,839.41,610.66
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,900.04,650.39
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,751.94,551.38
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,581.39,430.24
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,555.03,413.84
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,527.08,395.03
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,328.44,249.54
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,141.33,105.71
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,370.74,286.58
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,528.32,401.61
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,467.21,353.82
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,407.03,306.58
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,342.86,254.98
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,282.01,204.49
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,219.34,152.35
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,162.63,105.26
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,106.05,61.52
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,59.92,30.45
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.96,9.43
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,10.24,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,40.84,19.77
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,84.12,46.72
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,139.59,88.41
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,196.35,135.95
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,260.06,190.11
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,321.45,242.34
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,387.24,296.46
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,448.42,346.06
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,511.12,395.06
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,570.46,439.02
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,629.95,481.42
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,684.27,520.0
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,731.84,552.25
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,779.83,582.26
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,825.89,610.41
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,865.92,633.62
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,903.2,654.66
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,934.72,671.71
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,962.97,686.51
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,985.88,699.22
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,1005.15,709.7
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,1018.21,714.97
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,1027.42,717.99
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,1030.74,718.13
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,1030.12,716.01
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,1020.35,707.98
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,1006.82,697.94
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,989.84,686.47
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,969.23,672.91
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,943.2,656.17
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,913.84,637.5
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,877.75,614.74
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,838.86,590.28
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,795.7,563.95
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,756.54,539.99
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,704.78,507.92
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,651.74,473.28
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,593.42,433.1
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,534.9,391.59
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,472.75,346.84
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,411.89,301.28
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,346.66,250.64
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,285.03,201.12
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,221.4,150.19
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,164.03,103.97
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,106.57,60.73
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,59.97,29.94
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.63,8.09
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,42.08,19.46
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,86.93,47.65
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,143.56,90.61
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,201.1,138.95
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,265.49,193.79
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,327.44,246.6
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,393.21,300.68
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,455.23,350.59
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,518.81,399.88
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,577.71,443.99
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,636.4,486.43
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,691.25,524.32
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,739.21,555.43
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,786.98,584.39
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,832.6,611.11
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,872.58,632.93
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,909.79,652.26
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,941.77,668.19
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,970.46,681.65
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,992.77,692.96
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,1011.45,701.99
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,1024.42,706.1
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,1033.54,707.92
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,1036.25,710.24
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,1035.03,710.42
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,1027.86,708.06
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,1016.8,703.43
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,999.52,694.29
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,978.57,682.99
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,951.63,667.99
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,921.32,650.85
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,885.21,629.89
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,846.26,606.91
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,801.8,580.03
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,755.17,551.31
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,708.61,522.33
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,654.68,486.18
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,595.32,444.12
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,535.99,400.75
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,473.25,353.67
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,411.87,305.99
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,345.9,253.0
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,283.84,201.8
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,219.63,149.54
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,161.79,102.45
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,104.29,59.02
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,57.85,28.34
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.95,5.74
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,14.01,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,40.43,20.47
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,79.95,46.25
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,134.41,86.87
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,187.87,130.8
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,248.81,181.75
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,308.34,231.21
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,372.84,283.24
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,433.02,330.41
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,495.26,377.21
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,554.04,419.85
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,612.44,460.63
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,665.57,496.32
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,717.83,530.01
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,767.24,559.27
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,815.3,586.53
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,846.11,604.83
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,882.34,626.63
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,913.8,643.91
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,942.26,659.22
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,964.74,672.82
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,983.75,684.42
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,996.68,691.03
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,1005.93,695.54
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,717.16,510.8
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,354.22,254.52
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,242.43,176.12
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,153.12,110.53
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,209.32,152.56
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,266.45,194.35
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,630.09,461.17
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,895.86,636.24
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,860.34,611.48
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,822.12,587.84
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,786.49,566.17
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,740.58,537.48
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,589.01,432.94
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,448.44,332.21
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,501.96,373.61
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,523.15,388.74
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,461.24,342.29
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,400.69,295.78
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,336.88,245.43
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,276.56,196.35
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,213.34,145.13
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,156.67,99.24
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,100.82,57.21
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,55.94,27.51
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.96,1.92
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,41.62,19.8
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,83.34,46.94
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,137.27,87.25
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,191.96,132.34
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,253.9,184.0
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,313.28,233.09
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,376.61,283.44
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,436.65,329.96
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,498.22,375.76
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,556.14,416.32
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,614.33,455.31
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,667.6,491.33
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,719.95,525.48
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,768.61,555.7
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,808.35,579.76
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,847.49,604.51
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,884.02,627.49
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,913.85,644.9
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,940.35,660.21
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,962.26,672.97
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,980.7,683.66
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,990.73,689.88
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,996.96,693.97
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,999.36,695.3
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,998.03,694.51
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,987.21,687.2
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,972.86,677.9
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,968.52,675.79
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,947.64,663.44
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,917.34,645.84
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,884.26,626.43
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,848.45,605.95
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,810.13,583.61
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,762.92,553.93
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,717.75,524.66
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,666.15,490.56
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,613.83,455.07
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,554.47,412.8
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,496.44,370.35
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,435.34,324.82
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,376.4,279.54
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,312.69,229.64
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,250.44,179.9
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,191.43,132.68
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,139.41,91.2
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,88.41,53.06
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,48.17,25.53
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.5,0.11
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,13.24,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,39.2,19.31
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,78.4,45.87
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,129.72,84.3
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,173.78,122.11
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,219.43,161.34
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,271.93,204.45
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,327.29,248.38
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,381.09,289.42
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,436.23,329.67
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,517.98,388.17
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,602.33,446.36
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,655.17,481.68
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,704.74,514.19
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,630.63,457.61
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,506.66,366.78
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,582.16,419.71
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,645.24,462.06
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,633.82,451.97
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,601.01,428.48
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,669.12,474.31
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,719.77,507.48
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,862.91,605.07
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,986.99,683.09
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,989.23,682.95
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,987.86,682.14
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,978.97,676.25
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,966.58,668.4
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,948.75,657.42
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,927.63,644.57
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,802.91,565.01
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,668.12,474.2
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,748.09,533.63
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,802.9,572.95
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,758.42,544.72
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,712.26,515.07
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,660.92,480.73
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,608.96,445.21
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,552.13,405.73
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,495.82,365.44
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,434.89,320.85
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,376.16,276.46
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,313.35,228.0
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,251.3,178.92
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,192.16,131.98
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,140.16,90.82
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,88.45,52.44
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,47.7,24.65
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,15.14,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
