Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,37.4,18.88
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,75.24,45.67
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,124.31,82.74
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,174.55,123.51
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,232.36,170.95
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,288.59,216.8
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,349.5,265.04
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,411.89,312.66
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,472.37,357.1
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,528.74,397.2
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,586.02,436.52
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,638.54,471.79
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,690.74,505.8
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,742.36,538.37
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,789.78,566.15
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,829.3,591.12
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,866.52,614.6
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,804.66,571.88
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,712.74,506.85
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,846.07,599.79
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,964.63,675.18
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,975.05,681.2
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,981.87,686.19
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,984.0,687.91
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,982.56,687.57
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,676.95,487.54
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,299.77,217.3
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,552.83,402.84
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,743.08,533.93
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,618.41,446.54
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,482.55,350.79
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,431.12,316.29
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,397.01,292.99
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,345.14,255.75
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,295.26,219.45
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,419.8,314.9
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,511.77,383.05
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,428.0,321.55
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,362.26,272.79
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,262.11,197.78
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,176.99,133.16
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,147.66,110.76
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,120.09,89.33
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,129.57,93.56
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,124.59,84.35
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,77.88,48.94
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,40.48,21.88
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,15.35,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,13.66,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,39.42,18.55
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,78.65,45.79
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,130.1,84.88
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,185.6,130.87
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,246.34,182.0
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,305.08,231.34
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,368.28,282.99
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,374.63,290.16
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,357.72,277.29
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,423.97,327.58
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,508.59,389.55
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,536.91,407.58
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,548.46,413.45
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,564.74,422.28
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,577.0,427.92
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,604.56,445.66
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,630.85,462.11
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,666.69,484.82
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,702.19,506.81
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,600.71,435.18
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,493.19,358.58
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,613.48,444.27
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,734.91,526.04
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,738.79,527.62
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,740.89,529.22
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,798.87,567.93
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,836.14,592.58
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,817.54,578.73
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,796.96,564.25
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,680.48,486.4
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,569.13,410.44
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,510.8,371.76
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,454.53,333.25
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,470.94,346.92
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,495.51,365.2
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,580.18,427.97
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,629.67,463.71
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,559.94,413.62
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,492.4,365.06
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,443.86,329.43
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,393.3,290.48
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,329.48,240.46
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,269.13,191.59
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,205.46,140.03
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,148.98,94.34
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,92.81,52.13
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,48.66,22.22
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,13.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,14.08,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,40.04,19.32
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,79.86,47.88
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,132.15,87.97
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,121.74,89.11
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,79.12,60.34
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,93.81,72.15
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,108.58,83.69
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,209.53,164.38
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,312.23,244.71
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,398.54,310.38
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,497.03,383.31
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,606.46,463.82
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,722.24,546.05
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,768.96,575.2
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,817.67,605.14
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,857.57,628.19
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,894.98,649.19
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,868.67,628.92
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,817.95,589.9
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,788.03,567.56
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,738.09,531.98
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,749.28,538.16
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,758.74,542.68
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,750.4,536.34
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,740.28,529.05
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,810.23,577.33
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,861.64,612.52
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,910.94,647.33
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,938.91,665.58
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,748.15,539.26
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,535.28,390.13
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,692.68,507.4
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,804.71,587.49
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,532.97,397.41
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,253.85,189.53
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,368.71,280.2
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,466.18,353.74
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,415.28,315.78
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,365.99,279.11
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,374.55,285.29
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,360.38,272.36
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,297.95,222.22
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,240.9,175.7
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,181.81,128.24
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,130.49,87.27
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,80.3,49.32
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,40.02,20.06
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,38.52,18.59
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,77.68,47.26
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,129.61,86.89
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,133.25,97.75
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,112.44,86.13
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,232.2,178.45
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,373.68,286.92
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,434.26,333.88
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,497.36,381.37
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,557.35,424.36
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,618.74,466.67
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,592.9,444.78
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,540.88,404.29
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,557.61,414.3
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,570.66,420.91
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,540.81,398.38
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,521.77,383.25
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,561.93,410.45
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,602.56,437.08
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,819.33,587.85
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,992.8,696.49
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,1007.07,702.1
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,1017.74,707.58
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,1019.71,708.58
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,1017.93,707.54
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,1012.71,703.18
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1003.61,696.64
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,986.03,686.52
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,964.88,674.38
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,937.84,658.66
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,907.53,640.93
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,870.64,618.36
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,839.27,599.27
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,793.53,571.34
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,745.79,541.85
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,692.77,508.72
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,638.76,472.89
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,579.15,431.35
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,519.78,388.49
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,456.89,341.54
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,395.23,293.87
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,329.69,241.97
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,268.21,191.67
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,203.69,139.07
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,146.69,92.76
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,89.36,49.82
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,44.98,19.02
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,12.38,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,40.54,17.21
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,84.37,48.76
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,140.37,91.46
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,196.03,137.62
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,259.53,190.49
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,320.53,241.12
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,385.95,293.59
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,446.85,340.89
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,509.85,387.57
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,567.47,428.59
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,626.28,468.61
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,679.8,503.26
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,732.4,535.16
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,784.02,564.46
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,826.98,587.27
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,865.91,608.78
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,902.13,628.35
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,933.43,644.73
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,961.57,659.13
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,983.03,671.93
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,1000.89,682.78
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,1013.41,690.28
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,1022.15,695.68
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,1024.09,697.64
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,1022.15,697.5
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,1013.42,694.41
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,1000.91,689.12
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,982.57,678.7
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,960.65,666.24
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,932.93,651.76
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,902.0,635.1
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,739.85,530.64
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,554.87,402.13
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,666.55,485.99
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,739.91,538.17
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,687.36,504.48
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,633.73,468.84
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,574.52,427.45
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,515.57,384.78
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,452.45,337.82
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,391.17,290.48
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,325.19,238.24
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,263.61,187.84
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,199.35,135.36
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,142.75,89.35
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,85.72,46.94
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,42.11,16.37
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,41.43,16.84
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,84.51,48.48
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,140.83,92.08
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,197.16,139.76
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,261.34,194.59
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,241.16,186.31
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,172.01,134.05
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,193.46,151.04
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,214.45,167.04
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,265.93,206.5
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,332.46,256.39
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,396.26,303.91
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,464.68,353.73
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,647.34,487.79
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,823.51,607.01
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,863.77,630.43
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,901.49,652.95
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,931.12,669.08
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,957.42,682.99
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,967.23,687.28
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,985.35,696.98
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,995.51,700.8
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,1001.99,702.47
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,1003.75,702.8
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,1001.82,701.04
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,1002.71,699.75
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,986.47,688.05
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,967.15,676.17
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,944.46,662.31
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,915.05,644.96
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,882.83,625.84
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,844.96,604.24
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,804.77,580.89
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,761.7,554.61
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,712.95,523.37
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,659.97,488.68
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,606.52,452.62
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,544.57,408.63
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,484.46,364.67
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,421.87,317.8
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,361.99,271.52
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,292.62,217.1
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,234.19,170.0
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,174.35,121.89
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,122.71,80.71
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,72.54,43.06
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,32.68,12.65
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,12.38,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,12.43,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,30.81,13.45
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,67.56,42.74
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,114.75,79.6
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,167.93,123.41
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,225.89,171.65
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,282.66,218.92
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,345.29,269.94
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,402.39,315.36
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,462.56,361.63
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,519.98,403.77
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,585.92,450.4
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,638.67,486.58
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,691.28,521.51
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,742.13,554.8
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,792.58,586.47
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,686.69,507.89
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,536.24,397.21
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,741.75,544.72
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,923.87,662.76
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,679.21,495.07
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,361.41,265.63
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,305.81,226.41
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,235.41,174.26
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,405.38,300.25
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,582.79,423.55
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,599.02,433.01
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,613.87,442.89
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,715.21,514.45
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,809.03,578.23
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,768.2,551.33
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,726.59,524.97
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,603.19,440.79
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,487.76,359.74
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,557.98,414.0
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,614.23,455.96
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,618.18,461.4
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,604.42,454.41
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,544.94,411.74
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,486.47,368.74
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,424.38,321.97
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,364.82,275.52
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,300.35,223.7
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,241.05,174.84
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,176.81,122.72
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,124.62,80.69
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,73.4,42.14
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,33.76,10.97
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,11.52,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.29,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,37.4,14.67
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,78.12,46.35
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,132.04,88.07
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,104.87,75.54
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,39.69,27.61
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,62.07,46.08
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,85.05,64.57
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,104.31,79.8
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,123.75,94.9
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,132.59,101.17
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,141.59,107.51
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,196.38,149.87
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,266.89,202.98
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,212.53,160.55
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,170.85,127.92
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,219.26,164.77
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,269.02,201.76
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,386.7,288.32
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,510.61,375.32
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,508.31,372.15
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,485.14,355.6
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,499.69,365.19
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,534.27,388.05
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,540.68,392.31
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,546.37,396.33
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,594.69,430.49
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,641.05,462.51
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,627.29,453.58
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,612.44,444.4
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,488.91,358.1
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,352.52,260.06
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,454.36,337.04
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,547.11,404.43
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,658.98,488.49
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,733.18,543.33
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,679.97,508.23
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,625.87,471.29
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,567.17,429.17
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,508.66,385.75
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,444.92,337.22
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,383.5,288.76
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,317.85,235.71
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,256.56,184.63
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,191.55,130.9
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,134.9,84.53
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,78.24,42.14
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,35.27,8.04
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,11.07,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,32.15,11.52
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,68.85,41.95
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,114.17,77.69
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,160.14,115.99
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,212.3,159.4
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,254.33,194.58
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,286.18,220.18
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,349.04,268.64
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,406.77,311.77
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,448.01,340.99
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,475.31,359.56
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,546.38,409.77
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,608.01,452.09
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,588.55,436.29
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,576.0,425.24
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,588.83,433.51
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,599.1,439.74
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,454.24,336.06
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,284.46,210.61
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,386.07,286.01
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,471.82,347.23
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,572.19,417.79
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,652.88,473.16
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,639.41,463.22
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,624.81,453.23
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,694.81,502.92
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,741.8,536.36
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,602.13,439.34
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,466.79,343.0
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,470.01,346.48
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,453.7,335.61
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,409.91,305.35
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,383.92,287.54
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,254.46,191.59
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,125.61,92.85
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,288.01,221.26
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,430.06,328.46
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,210.97,162.25
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,5.77,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,4.94,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.11,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.29,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.46,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.64,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.82,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.41,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,7.26,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,14.03,2.66
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,30.46,18.83
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,47.16,33.15
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,67.23,49.89
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,88.33,67.37
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,47.85,34.12
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,9.06,1.9
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,68.37,50.87
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,131.78,101.81
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,136.38,104.72
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,140.95,107.73
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,89.38,66.58
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,40.65,27.39
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,100.65,75.28
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,163.88,124.14
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,206.36,156.39
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,249.91,188.98
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,322.17,242.5
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,380.48,284.52
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,514.55,381.72
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,631.98,463.42
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,617.17,450.81
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,600.94,438.6
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,599.29,437.55
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,596.7,435.79
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,715.73,520.83
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,829.29,598.38
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,900.99,649.51
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,934.68,672.16
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,906.24,655.78
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,884.77,644.44
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,725.73,539.08
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,565.56,424.37
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,425.8,324.08
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,297.24,227.35
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,487.24,376.9
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,606.28,466.72
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,386.8,300.76
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,177.68,136.85
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,288.79,225.77
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,362.33,279.07
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,295.97,224.17
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,235.55,173.49
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,173.01,121.25
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,117.45,75.64
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,65.94,36.39
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,26.72,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
