Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.12,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,16.5,6.84
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,28.15,17.42
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,43.75,30.74
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,59.43,43.97
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,76.13,57.81
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,92.93,71.45
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,108.75,84.22
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,124.83,97.06
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,68.22,50.56
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,16.52,7.97
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,272.56,217.7
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,539.95,421.48
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,545.46,421.56
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,546.24,419.38
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,508.17,389.59
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,482.9,368.9
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,388.12,296.61
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,309.38,235.23
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,402.8,306.67
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,519.36,392.48
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,511.77,385.18
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,482.01,362.73
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,641.63,480.55
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,756.73,563.13
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,905.03,669.92
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,997.04,730.45
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,977.19,716.84
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,953.91,702.03
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,925.9,684.17
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,894.61,664.15
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,863.95,644.21
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,821.2,616.0
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,774.4,585.17
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,725.66,552.64
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,669.64,514.73
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,613.09,474.04
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,549.67,426.4
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,488.88,379.34
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,421.81,326.41
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,357.92,274.29
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,285.92,214.76
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,221.31,160.15
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,153.47,103.97
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,97.43,57.59
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,37.81,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,30.01,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,86.64,47.59
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,152.34,103.11
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,215.03,157.44
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,287.15,219.1
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,353.22,274.81
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,423.31,331.21
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,364.85,289.34
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,254.48,202.11
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,458.95,365.21
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,678.57,530.43
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,733.76,567.62
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,780.77,599.49
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,828.32,630.27
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,873.75,659.2
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,913.11,684.2
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,949.61,707.17
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,979.73,724.4
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,1006.44,739.36
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,1026.48,750.93
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,1042.77,760.18
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,1053.21,764.87
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1059.71,767.23
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,1059.07,766.16
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,1054.46,762.79
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,1043.44,756.13
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,1028.57,747.2
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,1006.87,734.02
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,981.59,718.64
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,949.37,697.88
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,914.15,675.14
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,873.5,650.4
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,830.35,623.72
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,787.83,595.97
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,735.87,561.33
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,678.78,522.08
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,621.16,480.0
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,557.07,432.01
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,494.13,383.48
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,427.2,331.23
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,362.09,278.48
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,290.91,219.21
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,226.3,163.99
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,157.21,106.57
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,100.09,58.33
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,37.81,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,53.71,30.04
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,109.49,76.78
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,156.93,118.62
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,209.73,164.84
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,260.09,208.05
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,314.32,253.04
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,422.98,339.5
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,541.92,430.62
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,601.63,473.42
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,661.53,514.9
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,716.06,550.33
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,769.56,583.33
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,754.78,569.59
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,712.77,535.98
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,832.19,617.1
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,931.86,677.9
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,961.22,692.03
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,987.29,704.84
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,1006.86,713.87
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,1022.78,720.65
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,1032.43,723.38
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,1038.23,723.97
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,1038.07,722.57
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,1034.03,719.1
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,1022.18,709.78
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,1006.61,698.55
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,985.27,686.55
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,960.46,672.6
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,929.08,654.65
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,894.74,634.87
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,535.23,399.41
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,126.39,93.41
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,306.15,236.24
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,467.78,355.52
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,554.35,421.13
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,605.63,460.6
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,541.95,414.05
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,481.25,369.08
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,413.83,317.4
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,349.77,266.31
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,278.95,208.67
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,215.22,155.19
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,147.61,99.37
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,92.27,52.49
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,30.07,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.95,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,54.79,29.63
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,113.38,78.97
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,165.3,123.86
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,225.28,175.65
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,283.24,225.39
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,353.08,283.49
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,431.94,347.01
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,518.45,414.33
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,506.89,402.73
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,471.98,373.03
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,614.02,479.73
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,745.8,571.88
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,801.36,605.02
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,856.35,637.27
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,886.97,653.66
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,923.68,673.76
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,952.77,686.98
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,978.56,697.71
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,998.83,707.09
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,1015.52,714.25
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,1023.68,714.87
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,1028.02,713.4
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,929.51,652.61
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,795.65,564.14
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,690.77,494.65
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,584.97,422.22
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,667.53,481.45
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,742.04,531.71
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,829.63,592.86
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,889.57,631.42
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,776.29,560.64
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,656.51,481.52
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,691.01,510.8
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,704.92,523.89
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,647.62,486.34
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,590.34,448.04
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,523.25,400.14
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,458.8,352.44
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,391.2,300.97
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,327.6,250.57
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,259.14,194.93
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,195.9,142.23
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,130.67,89.02
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,78.17,44.36
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,26.08,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,18.09,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,69.0,36.15
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,129.63,89.73
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,190.71,142.73
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,260.52,203.32
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,325.56,259.34
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,396.67,318.6
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,460.22,370.75
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,526.54,423.35
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,588.03,469.75
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,650.54,515.34
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,702.24,551.58
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,756.07,587.36
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,807.19,620.43
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,857.07,651.98
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,896.08,676.82
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,932.43,699.71
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,962.18,717.03
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,976.94,724.38
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,997.4,737.13
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,1014.35,747.6
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,1023.68,751.76
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,1029.27,753.67
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,1028.4,753.04
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,1023.77,750.19
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,1011.98,743.3
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,1009.03,742.38
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,755.71,569.44
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,474.65,360.61
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,713.74,544.68
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,895.47,673.29
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,711.37,544.64
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,528.58,408.8
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,636.08,494.71
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,708.95,551.34
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,654.62,512.53
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,597.07,470.53
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,533.52,421.96
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,471.47,373.06
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,403.57,318.41
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,339.36,264.99
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,270.08,206.31
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,207.54,152.13
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,139.17,94.84
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,83.07,44.81
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,27.17,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,17.7,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,68.44,34.51
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,129.32,89.61
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,191.03,143.24
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,262.3,205.29
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,159.06,127.0
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.87,2.75
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,68.72,52.65
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,134.02,106.98
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,119.7,94.5
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,105.62,82.34
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,205.78,164.56
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,305.59,243.95
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,220.89,174.91
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,127.36,98.26
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,206.56,162.16
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,309.04,242.51
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,327.09,255.4
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,345.28,268.55
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,268.51,208.7
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,179.87,138.8
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,138.17,105.6
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,97.62,73.07
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,110.88,83.68
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,124.29,94.33
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,219.48,169.72
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,341.01,262.89
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,243.81,187.96
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,171.44,131.4
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,196.97,151.95
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,222.75,172.46
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,260.37,202.82
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,281.78,220.57
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,187.33,146.32
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,92.62,70.15
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,87.46,66.4
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,82.35,62.56
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,72.8,54.89
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,63.31,47.19
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,227.11,182.55
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,333.29,262.88
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,262.09,201.44
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,198.48,146.16
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,128.76,87.94
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,73.58,37.63
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,24.49,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,20.35,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,76.36,36.3
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,146.3,101.0
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,209.23,157.08
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,282.54,222.04
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,349.5,281.05
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,420.94,341.92
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,399.9,326.81
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,347.2,283.69
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,510.66,415.4
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,676.13,543.12
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,731.35,580.51
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,778.32,611.71
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,825.49,642.51
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,870.63,671.34
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,909.43,696.64
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,945.4,719.82
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,975.26,737.27
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,1001.8,752.39
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,1021.37,764.28
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,1037.23,773.81
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,1047.16,778.04
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,1053.18,779.84
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,831.31,628.29
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,552.17,420.56
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,643.63,490.09
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,710.31,538.95
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,551.1,421.75
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,397.59,305.46
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,696.54,537.05
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,904.27,683.79
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,676.29,521.61
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,428.36,332.54
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,606.51,474.31
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,725.6,564.39
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,667.78,523.92
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,609.59,481.39
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,545.04,431.84
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,481.9,381.79
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,412.53,325.61
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,348.07,271.45
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,275.42,209.66
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,210.57,153.24
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,139.37,93.19
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,80.22,36.34
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,25.98,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,11.12,1.14
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,19.8,10.58
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,31.42,20.8
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,43.37,31.21
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,56.38,42.32
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,69.46,53.28
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,92.52,72.52
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,115.86,91.73
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,141.59,112.65
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,168.34,134.13
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,103.13,80.31
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,43.1,30.32
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,44.37,31.25
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,45.65,32.15
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,113.28,87.5
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,185.96,145.74
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,174.07,135.6
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,162.27,125.76
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,166.04,128.7
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,169.84,131.68
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,223.51,173.93
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,278.69,216.56
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,260.27,202.01
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,241.98,187.74
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,250.84,194.47
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,259.7,201.13
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,243.41,188.54
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,227.28,176.13
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,222.41,172.61
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,217.55,169.09
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,231.32,180.51
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,260.55,203.9
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,248.43,194.87
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,236.13,185.76
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,143.71,112.21
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,55.54,40.31
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,49.28,35.32
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,43.02,30.23
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,36.36,24.8
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,29.71,19.29
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,23.08,13.65
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,16.46,7.96
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,10.69,2.94
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.92,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.56,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.05,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.1,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,7.39,0.51
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,10.68,3.38
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,13.99,6.2
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,17.3,8.99
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,16.48,8.27
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,15.66,7.55
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,21.88,12.73
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,28.11,17.89
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,30.61,19.91
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,33.12,21.93
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,31.06,20.11
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,29.0,18.31
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,24.45,14.51
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,19.89,10.73
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,24.06,14.13
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,28.22,17.52
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,29.07,18.19
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,41.99,28.73
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,54.1,38.6
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,39.08,26.34
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,24.08,14.09
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,23.66,13.76
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,23.24,13.42
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,85.89,64.78
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,153.1,119.53
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,92.82,70.67
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,36.5,24.53
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,47.31,33.53
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,58.13,42.54
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,38.94,26.76
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,19.83,10.92
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,12.79,5.09
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.94,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.11,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.7,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,68.76,23.44
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,167.81,115.39
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,235.76,178.34
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,313.74,249.37
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,383.42,313.06
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,457.74,378.62
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,522.37,434.14
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,591.86,491.43
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,654.33,541.41
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,716.62,588.39
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,772.26,627.77
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,826.39,665.27
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,874.39,697.9
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,920.03,728.42
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,959.73,753.61
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,996.23,776.25
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,1026.1,794.44
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,1052.32,810.05
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,1071.85,822.22
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1087.35,831.73
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,1096.5,835.39
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1101.47,836.38
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,1100.77,834.85
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1095.84,830.66
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,1083.59,821.14
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,1067.24,809.08
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,1044.93,794.25
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,1018.81,776.94
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,986.56,755.95
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,950.91,732.59
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,908.87,704.23
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,864.07,673.76
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,813.99,639.24
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,761.97,603.02
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,703.83,562.46
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,644.9,519.25
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,579.51,468.49
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,514.99,416.56
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,447.38,359.99
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,379.22,300.96
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,302.52,233.52
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,232.98,170.72
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,155.92,102.95
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,90.09,17.93
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,29.44,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
