Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,67.48,19.28
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,162.13,112.16
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,229.67,174.65
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,307.44,245.09
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,377.22,307.78
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,451.92,372.22
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,520.07,429.67
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,590.23,486.55
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,648.24,532.63
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,710.7,579.49
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,767.0,618.38
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,822.02,655.45
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,871.29,687.9
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,918.36,718.27
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,957.96,744.0
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,994.46,767.41
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,1024.77,784.97
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,1051.44,799.98
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,1071.74,810.68
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,1088.07,818.8
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,1097.28,822.84
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,1102.32,824.35
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,1101.04,822.94
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1095.58,819.03
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,1083.86,811.2
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,1068.07,800.9
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,1044.78,785.79
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,1017.73,768.34
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,985.22,747.75
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,949.39,724.89
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,906.82,696.83
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,861.6,666.76
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,810.62,632.34
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,757.83,596.19
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,699.33,555.74
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,640.21,512.53
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,578.24,464.06
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,512.3,411.06
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,440.58,352.57
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,372.17,294.39
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,295.92,227.9
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,226.91,166.05
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,149.33,98.12
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,83.11,2.86
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,27.45,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,65.86,13.65
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,158.5,109.71
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,225.47,172.03
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,302.83,242.06
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,372.91,304.75
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,448.25,369.25
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,515.33,425.48
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,584.42,481.08
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,642.24,525.17
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,704.62,569.67
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,760.15,607.15
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,814.37,642.77
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,863.02,674.05
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,909.41,703.26
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,875.0,677.08
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,809.26,629.38
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,926.42,709.31
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,1039.37,781.02
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,1059.98,791.79
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,1076.67,801.16
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,1085.19,803.86
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,1089.59,804.13
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,1088.25,802.42
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,1082.79,798.31
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,1070.72,789.51
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1054.68,778.41
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,1032.09,764.72
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,1005.81,748.75
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,973.04,728.54
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,937.02,706.15
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,783.0,602.45
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,615.2,480.8
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,701.86,550.55
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,746.64,584.27
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,688.03,543.76
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,633.9,504.85
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,567.04,453.7
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,501.39,401.61
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,430.42,343.94
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,362.88,286.67
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,286.06,220.03
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,217.02,158.51
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,140.17,90.98
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,75.79,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,24.78,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,62.64,6.57
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,151.77,105.14
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,218.73,167.29
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,297.06,237.84
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,365.27,298.85
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,440.76,363.43
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,507.98,418.44
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,577.44,472.51
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,639.98,519.03
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,702.76,563.02
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,759.14,599.98
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,807.0,629.79
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,855.73,660.01
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,902.42,688.11
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,941.95,712.15
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,978.51,733.99
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,1008.43,749.87
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1034.85,763.39
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,1054.62,774.04
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,1070.53,782.35
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,1079.78,785.11
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,1085.0,785.54
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,1083.08,782.09
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,1077.11,776.32
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,1064.01,764.87
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1047.01,751.27
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1024.26,734.54
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,997.91,715.83
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,964.61,694.25
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,928.19,671.01
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,885.81,645.92
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,840.99,619.02
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,789.85,587.55
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,743.69,558.92
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,684.06,521.06
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,624.06,480.05
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,557.79,433.07
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,492.78,384.67
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,420.49,328.21
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,352.05,272.18
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,277.47,209.63
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,209.59,150.77
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,132.7,83.98
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,66.1,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,59.15,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,143.37,97.57
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,207.68,156.67
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,283.18,223.6
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,349.01,281.64
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,418.5,340.54
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,482.87,393.47
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,549.52,445.98
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,608.73,490.17
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,667.95,532.29
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,721.82,569.24
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,774.67,604.8
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,820.5,633.68
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,855.31,654.53
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,892.28,677.0
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,926.49,697.32
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,952.79,712.78
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,975.65,726.04
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,994.15,736.73
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,1009.08,745.18
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,1016.3,747.96
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,1019.78,748.54
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,1018.35,746.29
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,1013.19,741.81
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,1001.58,732.64
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,986.34,721.38
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,964.23,706.56
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,938.81,689.77
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,906.18,667.75
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,880.39,650.35
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,838.88,623.1
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,795.19,594.39
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,743.27,559.86
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,690.35,524.29
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,632.64,484.34
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,574.97,442.29
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,511.86,395.38
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,448.76,346.99
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,379.11,292.64
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,313.98,239.71
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,239.75,178.63
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,174.87,123.92
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,106.16,64.73
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,38.26,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,46.1,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,108.64,74.43
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,167.04,127.18
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,237.0,188.71
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,170.33,138.63
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,67.41,52.3
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,140.24,114.55
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,215.2,177.28
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,315.09,260.0
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,428.42,350.93
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,479.25,389.12
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,531.67,427.78
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,553.64,441.43
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,573.01,452.92
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,608.77,478.01
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,644.13,502.18
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,584.79,453.92
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,499.04,386.93
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,616.65,475.15
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,715.29,545.53
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,589.28,451.07
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,460.88,354.21
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,490.95,376.71
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,498.49,381.75
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,410.3,315.91
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,344.82,266.27
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,464.21,358.12
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,558.26,426.98
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,586.71,447.13
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,591.68,451.65
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,508.76,391.39
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,413.62,321.62
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,560.79,436.22
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,661.45,510.8
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,602.07,467.75
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,543.42,425.79
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,474.96,375.16
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,405.6,321.88
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,336.92,266.97
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,273.9,214.75
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,205.41,157.17
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,146.05,106.42
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,84.92,52.14
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,22.44,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,32.24,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,75.49,50.74
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,123.23,93.64
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,178.71,142.09
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,242.84,197.35
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,307.25,251.93
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,343.52,282.01
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,364.51,298.89
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,429.95,349.93
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,484.73,391.15
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,530.34,423.61
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,575.83,454.95
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,635.11,496.62
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,696.13,538.15
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,792.44,603.46
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,884.87,661.34
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,751.8,565.99
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,574.82,436.92
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,595.01,452.88
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,636.25,481.14
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,821.92,613.12
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,996.85,724.9
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,995.27,721.31
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,990.21,718.32
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,986.61,716.11
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,986.83,716.42
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,963.7,702.38
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,937.34,686.63
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,904.76,667.7
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,869.48,646.84
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,827.02,620.21
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,782.57,591.97
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,734.91,561.68
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,682.32,527.26
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,622.77,485.77
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,563.7,443.09
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,494.96,391.14
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,429.3,339.8
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,358.95,283.28
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,293.71,228.98
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,217.17,164.83
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,154.44,111.18
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,87.51,50.75
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,23.38,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,46.06,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,111.11,73.45
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,172.84,129.23
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,246.37,192.38
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,313.47,250.2
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,387.53,312.11
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,452.85,365.4
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,521.41,419.46
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,583.11,465.84
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,646.13,511.7
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,700.99,549.48
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,751.53,582.88
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,806.37,618.68
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,860.45,653.24
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,898.85,676.1
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,924.35,690.29
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,952.82,707.15
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,978.07,721.83
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,997.39,732.78
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,1013.18,741.54
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,1021.19,744.75
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,1025.46,745.8
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,1023.87,744.76
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,1018.54,741.57
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,1005.81,733.85
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,989.48,724.03
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,967.21,710.5
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,941.64,694.93
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,919.78,681.85
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,884.46,659.8
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,842.28,633.1
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,797.96,604.68
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,746.04,571.03
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,693.06,535.95
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,634.36,495.81
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,575.79,453.21
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,512.37,404.78
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,448.8,354.6
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,377.49,296.88
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,311.05,241.1
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,236.98,178.28
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,172.26,122.1
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,98.07,52.85
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,30.27,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,40.4,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,118.57,76.44
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,181.34,134.49
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,256.28,199.17
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,323.02,256.9
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,396.4,318.2
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,461.71,371.36
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,530.11,425.01
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,588.28,468.38
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,649.94,512.69
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,704.89,549.42
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,759.13,584.81
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,805.45,612.76
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,849.85,638.82
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,888.63,661.98
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,924.82,683.07
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,952.56,697.71
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,977.02,710.18
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,996.28,721.51
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,1012.02,730.75
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,1018.74,733.87
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,1021.69,734.87
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,1019.55,734.3
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,1013.7,731.58
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,997.29,723.03
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,989.33,720.0
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,967.5,707.34
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,942.36,692.67
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,908.02,670.59
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,880.45,653.01
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,838.27,627.48
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,793.95,600.21
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,739.48,564.25
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,684.45,527.31
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,625.64,486.72
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,569.66,445.77
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,501.97,394.14
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,437.06,343.02
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,366.22,286.57
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,300.47,232.08
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,226.02,169.31
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,161.35,113.57
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,88.34,43.34
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,23.36,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,42.36,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,124.44,78.58
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,188.39,139.45
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,264.74,205.98
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,332.86,265.51
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,407.69,328.7
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,470.45,380.65
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,538.03,434.47
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,599.84,481.46
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,662.53,526.95
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,717.13,564.84
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,770.89,601.49
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,811.43,627.01
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,857.96,656.41
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,896.26,680.01
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,931.87,701.57
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,959.4,717.89
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,983.57,731.99
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,1003.05,744.1
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,1018.93,753.96
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,1026.14,756.78
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,1029.53,757.31
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,1027.84,755.8
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,1022.36,752.02
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,1008.71,743.47
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,991.47,732.76
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,969.0,718.7
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,943.22,702.52
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,909.44,680.96
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,882.48,664.04
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,839.82,635.9
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,795.05,606.18
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,741.96,570.24
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,688.03,533.21
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,629.25,491.93
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,570.67,448.4
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,507.46,399.33
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,443.97,348.65
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,372.33,291.21
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,305.73,235.71
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,231.79,172.95
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,167.2,116.57
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,90.7,38.87
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,24.73,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,39.3,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,115.53,71.07
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,180.23,132.81
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,256.96,198.92
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,324.77,257.58
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,399.33,319.95
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,465.03,372.66
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,533.85,425.37
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,592.9,468.04
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,655.79,511.38
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,710.73,546.77
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,764.96,580.79
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,816.88,612.97
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,867.61,643.74
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,896.65,657.86
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,931.97,675.74
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,961.05,689.82
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,986.89,701.63
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,1005.67,710.27
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,1020.86,716.72
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,1028.91,717.44
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,1033.18,716.03
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,1031.44,716.12
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,1025.93,714.17
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,1013.46,708.21
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,997.35,700.2
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,974.27,687.99
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,947.87,673.75
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,914.29,655.77
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,887.44,641.81
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,844.55,615.67
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,799.55,587.99
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,747.18,554.95
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,693.81,520.64
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,634.23,481.4
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,574.86,439.65
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,509.93,391.77
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,445.01,342.16
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,373.19,286.42
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,306.49,232.31
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,230.33,169.27
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,164.29,112.62
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,72.78,24.42
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
