Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,41.1,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,119.95,71.11
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,186.52,136.18
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,264.56,202.94
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,333.16,261.14
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,408.38,322.37
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,474.18,374.13
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,540.53,424.01
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,601.76,467.87
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,663.69,509.89
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,718.54,546.34
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,772.56,581.52
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,818.88,610.86
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,863.11,638.42
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,901.24,663.02
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,936.68,685.86
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,961.61,700.52
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,982.88,712.97
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,1002.06,724.98
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,1017.7,734.88
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,1019.93,736.44
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,1018.22,735.8
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,956.5,696.23
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,873.29,642.49
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,860.75,635.75
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,845.58,626.59
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,797.79,593.58
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,749.18,559.97
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,736.12,552.84
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,719.61,543.0
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,695.47,528.37
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,668.1,511.27
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,655.08,503.14
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,630.61,486.58
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,570.61,443.5
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,511.69,400.25
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,437.71,343.77
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,373.48,293.09
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,305.11,238.62
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,242.74,187.27
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,174.15,130.05
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,115.2,79.75
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,52.17,11.19
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,88.5,14.5,2.5,15.5,21.5,30.52,0.0
2016,10,21,7,0,177.0,29.0,2.7,16.0,43.0,90.52,51.88
2016,10,21,7,15,274.5,43.5,2.75,16.5,83.0,151.6,111.96
2016,10,21,7,30,372.0,58.0,2.8,17.0,123.0,222.7,173.63
2016,10,21,7,45,186.0,54.5,2.9,17.5,87.0,156.99,125.12
2016,10,21,8,0,0.0,51.0,3.0,18.0,51.0,42.2,30.05
2016,10,21,8,15,0.0,62.5,3.0,18.5,62.5,51.79,38.13
2016,10,21,8,30,0.0,74.0,3.0,19.0,74.0,61.75,46.33
2016,10,21,8,45,0.0,66.5,3.0,19.5,66.5,55.12,40.59
2016,10,21,9,0,0.0,59.0,3.0,20.0,59.0,48.87,35.21
2016,10,21,9,15,0.0,96.5,3.1,20.0,96.5,81.12,61.77
2016,10,21,9,30,0.0,134.0,3.2,20.0,134.0,115.69,89.86
2016,10,21,9,45,3.5,158.5,3.3,20.0,160.5,141.61,110.76
2016,10,21,10,0,7.0,183.0,3.4,20.0,187.0,168.15,131.98
2016,10,21,10,15,32.0,225.0,3.55,19.5,245.0,249.77,197.97
2016,10,21,10,30,57.0,267.0,3.7,19.0,303.0,320.9,254.65
2016,10,21,10,45,33.0,237.5,3.9,19.0,259.0,264.87,209.53
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,193.42,151.9
2016,10,21,11,15,4.5,119.0,4.15,19.0,122.5,104.98,80.62
2016,10,21,11,30,0.0,30.0,4.2,19.0,30.0,24.88,14.9
2016,10,21,11,45,0.5,97.0,4.3,19.0,97.5,81.43,61.33
2016,10,21,12,0,1.0,164.0,4.4,19.0,165.0,142.8,111.02
2016,10,21,12,15,0.5,97.5,4.35,19.0,98.0,81.87,61.6
2016,10,21,12,30,0.0,31.0,4.3,19.0,31.0,25.71,15.59
2016,10,21,12,45,120.5,169.5,4.25,19.0,249.0,298.03,240.23
2016,10,21,13,0,241.0,308.0,4.2,19.0,467.0,572.82,452.72
2016,10,21,13,15,200.0,302.0,4.15,19.0,431.0,521.91,412.24
2016,10,21,13,30,159.0,296.0,4.1,19.0,395.0,471.91,373.6
2016,10,21,13,45,489.5,201.0,4.05,19.5,489.5,704.71,557.31
2016,10,21,14,0,820.0,106.0,4.0,20.0,584.0,881.25,685.58
2016,10,21,14,15,807.0,103.5,4.1,20.0,551.5,838.99,655.93
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,794.64,625.96
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,747.33,593.37
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,698.21,559.01
2016,10,21,15,15,749.0,85.0,4.5,19.5,401.0,641.57,518.51
2016,10,21,15,30,723.0,81.0,4.6,19.0,357.0,581.81,473.17
2016,10,21,15,45,695.0,73.5,4.7,18.5,310.5,517.48,422.58
2016,10,21,16,0,667.0,66.0,4.8,18.0,264.0,454.5,370.98
2016,10,21,16,15,610.0,59.5,4.85,17.0,215.0,380.33,308.77
2016,10,21,16,30,553.0,53.0,4.9,16.0,166.0,311.47,248.65
2016,10,21,16,45,472.5,43.0,4.95,15.5,120.5,236.21,181.64
2016,10,21,17,0,392.0,33.0,5.0,15.0,75.0,170.34,120.17
2016,10,21,17,15,196.0,16.5,4.95,14.5,37.5,73.81,7.39
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.5,13.0,3.1,7.5,25.0,44.67,0.0
2016,10,22,7,0,325.0,26.0,3.3,8.0,50.0,127.61,72.01
2016,10,22,7,15,439.0,36.0,3.55,8.0,96.0,200.51,152.1
2016,10,22,7,30,553.0,46.0,3.8,8.0,142.0,284.28,228.59
2016,10,22,7,45,625.0,52.5,4.05,8.5,193.5,358.41,296.45
2016,10,22,8,0,697.0,59.0,4.3,9.0,245.0,437.09,366.56
2016,10,22,8,15,739.0,63.5,4.35,9.5,295.0,506.27,426.44
2016,10,22,8,30,781.0,68.0,4.4,10.0,345.0,578.12,486.3
2016,10,22,8,45,817.0,69.5,4.5,10.5,393.0,644.81,540.28
2016,10,22,9,0,853.0,71.0,4.6,11.0,441.0,712.59,592.25
2016,10,22,9,15,873.0,73.5,4.6,11.0,483.5,770.13,634.75
2016,10,22,9,30,893.0,76.0,4.6,11.0,526.0,819.02,670.03
2016,10,22,9,45,914.5,75.0,4.6,11.5,563.5,870.44,705.43
2016,10,22,10,0,936.0,74.0,4.6,12.0,601.0,920.22,739.0
2016,10,22,10,15,945.5,75.5,4.55,12.5,630.0,960.21,764.54
2016,10,22,10,30,955.0,77.0,4.5,13.0,659.0,997.2,787.65
2016,10,22,10,45,964.0,76.0,4.45,13.5,681.5,1027.4,805.71
2016,10,22,11,0,973.0,75.0,4.4,14.0,704.0,1054.16,821.26
2016,10,22,11,15,976.5,75.5,4.35,14.0,717.5,1073.66,833.35
2016,10,22,11,30,980.0,76.0,4.3,14.0,731.0,1089.23,842.85
2016,10,22,11,45,983.0,75.5,4.3,14.5,736.5,1099.01,847.47
2016,10,22,12,0,986.0,75.0,4.3,15.0,742.0,1104.69,849.62
2016,10,22,12,15,985.0,75.0,4.3,15.0,739.0,1102.76,848.3
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,1096.68,844.38
2016,10,22,12,45,982.0,74.0,4.3,15.0,724.5,1084.24,836.3
2016,10,22,13,0,980.0,73.0,4.3,15.0,713.0,1067.75,825.55
2016,10,22,13,15,974.5,72.0,4.3,15.0,693.5,1043.91,809.97
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,1016.35,791.91
2016,10,22,13,45,959.5,70.5,4.35,15.0,646.5,982.17,769.7
2016,10,22,14,0,950.0,70.0,4.4,15.0,619.0,944.84,745.13
2016,10,22,14,15,937.5,68.5,4.35,15.0,584.5,900.76,714.66
2016,10,22,14,30,925.0,67.0,4.3,15.0,550.0,854.2,682.2
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.0,800.82,644.68
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,746.17,605.64
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.0,684.74,561.25
2016,10,22,15,30,837.0,60.0,4.1,14.0,376.0,628.28,518.03
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.0,556.33,459.4
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,486.7,400.76
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,410.26,335.53
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,338.64,271.94
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,256.37,198.07
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,184.24,129.42
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,79.54,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,44.46,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,126.95,67.5
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,199.98,152.01
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,283.13,227.87
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,351.46,290.15
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,429.01,357.81
2016,10,23,8,15,732.0,58.5,2.25,9.0,285.0,497.52,415.47
2016,10,23,8,30,774.0,63.0,2.3,10.0,334.0,568.81,472.82
2016,10,23,8,45,803.5,65.5,2.35,11.0,380.5,631.73,521.35
2016,10,23,9,0,833.0,68.0,2.4,12.0,427.0,695.25,567.23
2016,10,23,9,15,853.0,70.5,2.55,13.0,468.0,751.77,606.23
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,799.76,638.17
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,850.49,671.55
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,899.63,703.18
2016,10,23,10,15,925.0,73.0,3.0,16.5,611.5,938.73,727.53
2016,10,23,10,30,935.0,74.0,3.0,17.0,640.0,974.93,749.69
2016,10,23,10,45,941.5,75.0,3.05,17.5,661.5,1004.67,767.69
2016,10,23,11,0,948.0,76.0,3.1,18.0,683.0,1030.95,783.36
2016,10,23,11,15,951.5,76.5,3.15,18.0,696.5,1050.0,795.72
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,1065.23,805.71
2016,10,23,11,45,956.0,77.0,3.25,18.5,715.0,1073.37,809.61
2016,10,23,12,0,957.0,77.0,3.3,19.0,720.0,1077.51,811.07
2016,10,23,12,15,955.0,77.0,3.3,19.0,716.5,1074.56,809.1
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,1067.59,804.71
2016,10,23,12,45,948.0,77.0,3.3,19.5,701.0,1053.66,794.33
2016,10,23,13,0,943.0,77.0,3.3,20.0,689.0,1035.9,781.62
2016,10,23,13,15,936.5,76.5,3.25,20.0,669.5,1012.35,766.26
2016,10,23,13,30,930.0,76.0,3.2,20.0,650.0,985.29,748.64
2016,10,23,13,45,919.0,75.5,3.2,20.0,622.5,950.73,726.32
2016,10,23,14,0,908.0,75.0,3.2,20.0,595.0,913.25,701.94
2016,10,23,14,15,894.5,73.0,3.1,20.0,561.0,869.1,672.06
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,822.7,640.42
2016,10,23,14,45,862.0,69.0,2.95,20.0,487.0,770.03,604.23
2016,10,23,15,0,843.0,67.0,2.9,20.0,447.0,722.71,571.44
2016,10,23,15,15,817.5,64.0,2.65,19.5,402.0,661.53,527.86
2016,10,23,15,30,792.0,61.0,2.4,19.0,357.0,600.41,481.63
2016,10,23,15,45,756.0,57.5,2.2,18.5,309.0,532.89,428.75
2016,10,23,16,0,720.0,54.0,2.0,18.0,261.0,467.27,375.44
2016,10,23,16,15,664.5,48.5,1.85,17.0,212.0,392.27,313.55
2016,10,23,16,30,609.0,43.0,1.7,16.0,163.0,322.23,253.21
2016,10,23,16,45,518.0,35.0,1.6,15.0,116.0,242.14,183.49
2016,10,23,17,0,427.0,27.0,1.5,14.0,69.0,172.37,117.82
2016,10,23,17,15,213.5,13.5,1.55,13.5,34.5,73.91,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,37.35,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,107.77,51.07
2016,10,24,7,15,377.0,34.0,2.25,9.5,84.0,179.3,134.21
2016,10,24,7,30,491.0,45.0,2.4,10.0,127.0,260.39,207.1
2016,10,24,7,45,441.0,65.0,2.55,11.0,157.0,289.52,236.89
2016,10,24,8,0,391.0,85.0,2.7,12.0,187.0,309.59,256.67
2016,10,24,8,15,429.5,95.0,2.6,13.0,227.0,365.15,303.53
2016,10,24,8,30,468.0,105.0,2.5,14.0,267.0,424.07,351.17
2016,10,24,8,45,627.0,90.5,2.45,15.0,339.0,546.28,447.91
2016,10,24,9,0,786.0,76.0,2.4,16.0,411.0,671.6,542.07
2016,10,24,9,15,608.0,127.5,2.45,16.5,401.5,634.49,510.09
2016,10,24,9,30,430.0,179.0,2.5,17.0,392.0,568.44,456.09
2016,10,24,9,45,515.0,167.0,2.65,18.0,440.0,644.99,513.85
2016,10,24,10,0,600.0,155.0,2.8,19.0,488.0,733.72,577.64
2016,10,24,10,15,745.0,121.5,2.8,19.5,556.0,848.4,656.63
2016,10,24,10,30,890.0,88.0,2.8,20.0,624.0,950.09,723.67
2016,10,24,10,45,898.5,89.0,2.8,21.0,646.0,980.62,739.62
2016,10,24,11,0,907.0,90.0,2.8,22.0,668.0,1007.95,753.91
2016,10,24,11,15,911.5,91.0,2.85,22.0,681.5,1027.92,766.7
2016,10,24,11,30,916.0,92.0,2.9,22.0,695.0,1044.24,777.28
2016,10,24,11,45,916.5,92.5,2.95,22.5,700.0,1052.17,780.99
2016,10,24,12,0,917.0,93.0,3.0,23.0,705.0,1056.24,782.41
2016,10,24,12,15,916.0,93.0,3.0,23.0,702.0,1054.32,781.15
2016,10,24,12,30,915.0,93.0,3.0,23.0,699.0,1048.54,777.6
2016,10,24,12,45,920.0,88.5,3.05,23.5,689.5,1039.51,771.07
2016,10,24,13,0,925.0,84.0,3.1,24.0,680.0,1026.5,762.1
2016,10,24,13,15,919.0,83.5,3.1,24.0,660.5,1003.75,747.88
2016,10,24,13,30,913.0,83.0,3.1,24.0,641.0,977.54,731.5
2016,10,24,13,45,899.0,83.0,3.1,24.0,613.5,941.25,708.34
2016,10,24,14,0,885.0,83.0,3.1,24.0,586.0,902.28,683.3
2016,10,24,14,15,872.0,81.0,3.0,24.0,552.5,859.34,654.69
2016,10,24,14,30,859.0,79.0,2.9,24.0,519.0,822.22,629.97
2016,10,24,14,45,841.5,76.0,2.85,24.0,479.5,769.7,594.41
2016,10,24,15,0,824.0,73.0,2.8,24.0,440.0,715.88,557.48
2016,10,24,15,15,798.0,69.5,2.6,23.0,395.5,654.56,515.69
2016,10,24,15,30,772.0,66.0,2.4,22.0,351.0,593.4,470.82
2016,10,24,15,45,740.5,60.5,2.25,21.5,304.0,527.19,419.72
2016,10,24,16,0,709.0,55.0,2.1,21.0,257.0,462.51,367.83
2016,10,24,16,15,652.0,49.5,2.0,20.0,207.5,387.38,306.48
2016,10,24,16,30,595.0,44.0,1.9,19.0,158.0,317.34,246.74
2016,10,24,16,45,505.5,35.5,1.8,18.0,112.0,238.09,178.23
2016,10,24,17,0,416.0,27.0,1.7,17.0,66.0,168.97,112.43
2016,10,24,17,15,208.0,13.5,1.75,16.0,33.0,72.25,0.0
2016,10,24,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,42.91,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,121.55,51.25
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,198.18,148.96
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,281.12,224.8
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,354.42,291.05
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,434.34,360.49
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.0,503.56,419.26
2016,10,25,8,30,783.0,63.0,2.2,10.0,331.0,575.55,477.86
2016,10,25,8,45,812.0,66.0,2.3,11.0,377.5,639.11,527.01
2016,10,25,9,0,841.0,69.0,2.4,12.0,424.0,703.19,573.45
2016,10,25,9,15,860.0,71.5,2.3,12.5,465.0,759.21,611.5
2016,10,25,9,30,879.0,74.0,2.2,13.0,506.0,806.52,642.13
2016,10,25,9,45,894.0,75.5,2.15,13.5,541.5,854.76,673.13
2016,10,25,10,0,909.0,77.0,2.1,14.0,577.0,900.99,702.03
2016,10,25,10,15,917.5,78.5,1.95,14.5,605.0,939.03,723.56
2016,10,25,10,30,926.0,80.0,1.8,15.0,633.0,974.12,742.56
2016,10,25,10,45,925.0,84.0,1.65,15.5,652.5,1000.02,754.92
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,1022.18,764.56
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,1039.77,772.43
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,1053.61,777.73
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,1061.09,777.42
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,1064.67,774.63
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.5,1061.09,768.83
2016,10,25,12,30,925.0,89.0,0.6,17.0,698.0,1053.61,760.75
2016,10,25,12,45,925.5,86.5,0.45,17.5,687.0,1042.36,749.11
2016,10,25,13,0,926.0,84.0,0.3,18.0,676.0,1027.25,735.48
2016,10,25,13,15,919.0,83.0,0.25,18.0,656.0,1002.9,720.28
2016,10,25,13,30,912.0,82.0,0.2,18.0,636.0,975.14,703.25
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.0,940.13,682.74
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,902.34,660.43
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,858.47,635.81
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,820.45,614.69
2016,10,25,14,45,836.0,76.0,0.5,18.0,473.5,765.3,581.29
2016,10,25,15,0,812.0,75.0,0.6,18.0,433.0,709.31,546.41
2016,10,25,15,15,784.5,71.5,0.65,17.5,388.5,647.51,506.32
2016,10,25,15,30,757.0,68.0,0.7,17.0,344.0,586.02,462.88
2016,10,25,15,45,716.0,63.5,0.75,17.0,296.0,516.06,410.19
2016,10,25,16,0,675.0,59.0,0.8,17.0,248.0,448.57,357.04
2016,10,25,16,15,614.5,53.0,0.8,16.0,199.5,375.89,298.33
2016,10,25,16,30,554.0,47.0,0.8,15.0,151.0,306.24,239.46
2016,10,25,16,45,452.5,38.0,0.85,14.5,105.5,224.65,169.31
2016,10,25,17,0,351.0,29.0,0.9,14.0,60.0,155.03,102.32
2016,10,25,17,15,175.5,14.5,0.95,13.0,30.0,54.77,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,124.5,11.0,1.4,4.5,18.5,35.8,0.0
2016,10,26,7,0,249.0,22.0,1.5,5.0,37.0,102.43,35.01
2016,10,26,7,15,365.0,33.0,1.55,5.5,79.0,175.45,131.94
2016,10,26,7,30,481.0,44.0,1.6,6.0,121.0,256.65,206.12
2016,10,26,7,45,549.5,52.0,1.65,7.0,168.5,326.63,269.25
2016,10,26,8,0,618.0,60.0,1.7,8.0,216.0,403.64,336.06
2016,10,26,8,15,663.0,65.5,1.45,8.5,263.5,470.99,392.12
2016,10,26,8,30,708.0,71.0,1.2,9.0,311.0,541.67,447.67
2016,10,26,8,45,736.5,75.5,1.0,10.0,355.5,599.9,490.02
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,661.95,532.02
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,717.26,567.39
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,771.85,601.0
2016,10,26,9,45,827.5,87.0,0.65,14.0,515.0,821.35,629.93
2016,10,26,10,0,847.0,88.0,0.6,15.0,550.0,869.28,656.92
2016,10,26,10,15,857.5,89.5,0.7,15.5,578.0,907.78,681.22
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,943.6,703.76
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.0,960.57,714.97
2016,10,26,11,0,877.0,95.0,1.1,17.0,646.0,984.58,731.02
2016,10,26,11,15,880.5,96.0,1.2,17.0,659.0,1002.99,743.82
2016,10,26,11,30,884.0,97.0,1.3,17.0,672.0,1017.87,754.52
2016,10,26,11,45,882.0,98.5,1.45,17.5,676.0,1024.16,759.26
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,1026.71,761.71
2016,10,26,12,15,878.0,100.0,1.7,18.0,676.5,1023.76,761.35
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,1017.13,758.73
2016,10,26,12,45,875.0,98.0,1.9,18.5,662.0,1005.48,751.51
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,990.22,742.0
2016,10,26,13,15,867.0,95.0,2.0,19.0,631.5,977.89,734.73
2016,10,26,13,30,860.0,94.0,2.0,19.0,612.0,950.8,717.66
2016,10,26,13,45,847.5,93.0,2.05,19.0,585.5,915.51,695.73
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,877.59,671.86
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,833.76,644.36
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,787.96,615.04
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,733.38,578.08
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,678.18,539.91
2016,10,26,15,15,727.5,80.0,2.1,17.5,370.5,620.94,498.69
2016,10,26,15,30,699.0,76.0,2.0,17.0,327.0,560.89,453.06
2016,10,26,15,45,650.5,71.5,1.9,17.0,280.0,489.39,396.19
2016,10,26,16,0,602.0,67.0,1.8,17.0,233.0,421.33,340.27
2016,10,26,16,15,539.0,59.5,1.6,16.0,186.0,346.9,278.43
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,278.54,219.49
2016,10,26,16,45,369.0,41.0,1.25,14.0,95.5,197.33,149.47
2016,10,26,17,0,262.0,30.0,1.1,13.0,52.0,128.29,82.9
2016,10,26,17,15,131.0,15.0,1.15,12.5,26.0,44.51,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.85,8.5,9.5,8.11,0.0
2016,10,27,7,0,0.0,19.0,0.9,9.0,19.0,16.25,0.0
2016,10,27,7,15,34.5,38.5,1.1,9.5,44.0,50.83,35.45
2016,10,27,7,30,69.0,58.0,1.3,10.0,69.0,92.59,72.34
2016,10,27,7,45,87.0,79.0,1.55,10.5,97.5,127.02,102.97
2016,10,27,8,0,105.0,100.0,1.8,11.0,126.0,163.37,134.84
2016,10,27,8,15,123.5,118.5,1.85,11.5,155.5,198.85,165.34
2016,10,27,8,30,142.0,137.0,1.9,12.0,185.0,236.3,196.82
2016,10,27,8,45,219.0,150.0,2.0,12.5,235.5,321.18,267.31
2016,10,27,9,0,296.0,163.0,2.1,13.0,286.0,401.46,332.33
2016,10,27,9,15,320.0,177.0,2.3,13.5,321.5,449.04,369.43
2016,10,27,9,30,344.0,191.0,2.5,14.0,357.0,497.87,407.01
2016,10,27,9,45,289.5,215.5,2.75,15.0,362.5,493.91,400.75
2016,10,27,10,0,235.0,240.0,3.0,16.0,368.0,466.85,377.04
2016,10,27,10,15,279.0,246.0,3.25,16.5,405.5,539.58,433.03
2016,10,27,10,30,323.0,252.0,3.5,17.0,443.0,595.69,475.37
2016,10,27,10,45,367.5,251.0,3.8,17.5,475.5,645.09,512.58
2016,10,27,11,0,412.0,250.0,4.1,18.0,508.0,694.96,549.8
2016,10,27,11,15,287.0,278.5,4.2,18.5,459.5,610.94,482.42
2016,10,27,11,30,162.0,307.0,4.3,19.0,411.0,500.61,395.09
2016,10,27,11,45,281.0,288.5,4.4,20.0,471.5,622.41,489.01
2016,10,27,12,0,400.0,270.0,4.5,21.0,532.0,722.47,563.56
2016,10,27,12,15,355.0,280.0,4.45,21.0,511.5,688.14,536.49
2016,10,27,12,30,310.0,290.0,4.4,21.0,491.0,652.52,509.12
2016,10,27,12,45,185.0,283.5,4.4,21.0,403.0,494.83,389.03
2016,10,27,13,0,60.0,277.0,4.4,21.0,315.0,340.46,267.6
2016,10,27,13,15,59.5,268.5,4.35,21.0,305.5,329.73,259.92
2016,10,27,13,30,59.0,260.0,4.3,21.0,296.0,319.01,251.87
2016,10,27,13,45,41.5,236.0,4.25,21.0,261.0,274.46,216.77
2016,10,27,14,0,24.0,212.0,4.2,21.0,226.0,214.37,169.06
2016,10,27,14,15,12.0,141.0,4.1,21.0,148.0,132.69,103.53
2016,10,27,14,30,0.0,70.0,4.0,21.0,70.0,58.07,42.42
2016,10,27,14,45,0.0,87.5,3.9,21.0,87.5,73.05,54.92
2016,10,27,15,0,0.0,105.0,3.8,21.0,105.0,89.74,68.8
2016,10,27,15,15,0.0,93.5,3.55,20.5,93.5,79.5,60.64
2016,10,27,15,30,0.0,82.0,3.3,20.0,82.0,69.34,52.45
2016,10,27,15,45,0.0,69.5,3.05,20.0,69.5,58.29,43.31
2016,10,27,16,0,0.0,57.0,2.8,20.0,57.0,47.3,34.1
2016,10,27,16,15,0.0,45.0,2.55,19.5,45.0,37.22,25.61
2016,10,27,16,30,0.0,33.0,2.3,19.0,33.0,27.25,17.08
2016,10,27,16,45,0.0,22.0,2.1,18.5,22.0,18.13,9.18
2016,10,27,17,0,0.0,11.0,1.9,18.0,11.0,9.04,0.75
2016,10,27,17,15,0.0,5.5,1.85,17.5,5.5,4.69,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,10.5,0.9,10.5,16.0,29.77,0.0
2016,10,28,7,0,194.0,21.0,0.9,11.0,32.0,85.63,8.21
2016,10,28,7,15,314.5,33.0,1.1,11.5,72.0,159.41,115.69
2016,10,28,7,30,435.0,45.0,1.3,12.0,112.0,240.43,188.41
2016,10,28,7,45,516.5,52.0,1.55,13.0,159.0,312.73,252.08
2016,10,28,8,0,598.0,59.0,1.8,14.0,206.0,393.39,320.89
2016,10,28,8,15,645.0,64.5,1.85,14.5,253.0,460.69,377.12
2016,10,28,8,30,692.0,70.0,1.9,15.0,300.0,531.57,434.02
2016,10,28,8,45,729.5,72.5,1.95,16.0,345.0,592.57,480.53
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,658.29,528.08
2016,10,28,9,15,789.0,78.0,1.95,17.5,430.0,713.86,565.75
2016,10,28,9,30,811.0,81.0,1.9,18.0,470.0,768.77,601.94
2016,10,28,9,45,829.5,82.0,1.85,18.5,504.5,817.33,632.72
2016,10,28,10,0,848.0,83.0,1.8,19.0,539.0,864.25,661.7
2016,10,28,10,15,858.5,84.5,1.75,19.0,567.0,902.62,685.56
2016,10,28,10,30,869.0,86.0,1.7,19.0,595.0,928.18,700.63
2016,10,28,10,45,876.5,87.0,1.7,19.5,615.5,957.06,717.28
2016,10,28,11,0,884.0,88.0,1.7,20.0,636.0,982.79,731.72
2016,10,28,11,15,888.0,89.0,1.65,20.5,649.0,1001.74,741.02
2016,10,28,11,30,892.0,90.0,1.6,21.0,662.0,1017.15,748.11
2016,10,28,11,45,893.0,90.5,1.55,21.5,666.5,1025.29,750.62
2016,10,28,12,0,894.0,91.0,1.5,22.0,671.0,1029.7,750.97
2016,10,28,12,15,892.5,90.5,1.4,22.0,668.0,1026.61,747.33
2016,10,28,12,30,891.0,90.0,1.3,22.0,665.0,1019.79,741.53
2016,10,28,12,45,886.0,90.0,1.25,22.5,653.5,1006.39,731.22
2016,10,28,13,0,881.0,90.0,1.2,23.0,642.0,989.44,718.93
2016,10,28,13,15,874.5,89.0,1.1,23.0,623.0,966.39,703.43
2016,10,28,13,30,868.0,88.0,1.0,23.0,604.0,940.1,686.02
2016,10,28,13,45,857.0,86.5,0.9,23.0,577.5,915.9,670.05
2016,10,28,14,0,846.0,85.0,0.8,23.0,551.0,878.55,645.56
2016,10,28,14,15,831.5,83.0,0.75,23.0,518.0,835.09,618.01
2016,10,28,14,30,817.0,81.0,0.7,23.0,485.0,789.63,588.94
2016,10,28,14,45,796.0,78.5,0.65,23.0,446.5,736.76,554.48
2016,10,28,15,0,775.0,76.0,0.6,23.0,408.0,682.99,518.88
2016,10,28,15,15,746.5,72.5,0.55,22.5,364.5,622.29,478.31
2016,10,28,15,30,718.0,69.0,0.5,22.0,321.0,562.07,435.25
2016,10,28,15,45,677.5,64.0,0.5,22.0,275.0,496.87,386.44
2016,10,28,16,0,637.0,59.0,0.5,22.0,229.0,431.46,335.55
2016,10,28,16,15,573.5,52.5,0.55,21.0,182.0,356.29,276.51
2016,10,28,16,30,510.0,46.0,0.6,20.0,135.0,287.25,219.5
2016,10,28,16,45,407.0,36.0,0.7,19.5,92.5,206.81,151.57
2016,10,28,17,0,304.0,26.0,0.8,19.0,50.0,136.04,78.79
2016,10,28,17,15,152.0,13.0,0.85,18.0,25.0,48.03,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,10.0,1.0,9.5,13.5,23.74,0.0
2016,10,29,7,0,141.0,20.0,1.0,10.0,27.0,69.05,0.0
2016,10,29,7,15,251.5,34.5,1.2,10.5,65.0,139.21,100.61
2016,10,29,7,30,362.0,49.0,1.4,11.0,103.0,215.4,169.59
2016,10,29,7,45,441.0,58.5,1.6,12.0,148.5,285.37,231.27
2016,10,29,8,0,520.0,68.0,1.8,13.0,194.0,363.51,298.17
2016,10,29,8,15,569.5,75.0,1.9,13.5,239.5,430.09,354.24
2016,10,29,8,30,619.0,82.0,2.0,14.0,285.0,500.55,411.49
2016,10,29,8,45,662.5,85.0,2.15,15.0,330.0,565.96,462.34
2016,10,29,9,0,706.0,88.0,2.3,16.0,375.0,633.59,513.17
2016,10,29,9,15,730.0,91.5,2.45,16.5,414.5,688.78,552.83
2016,10,29,9,30,754.0,95.0,2.6,17.0,454.0,743.69,591.31
2016,10,29,9,45,796.0,89.5,2.8,18.0,492.5,798.21,627.98
2016,10,29,10,0,838.0,84.0,3.0,19.0,531.0,856.76,666.8
2016,10,29,10,15,849.0,85.5,3.05,19.5,558.5,895.24,691.16
2016,10,29,10,30,860.0,87.0,3.1,20.0,586.0,931.11,713.65
2016,10,29,10,45,866.5,88.5,3.2,21.0,606.5,949.2,722.78
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,974.33,736.87
2016,10,29,11,15,877.5,90.5,3.3,22.0,640.0,992.96,748.62
2016,10,29,11,30,882.0,91.0,3.3,22.0,653.0,1008.12,758.18
2016,10,29,11,45,882.5,92.0,3.3,22.5,657.5,1016.26,761.73
2016,10,29,12,0,883.0,93.0,3.3,23.0,662.0,1020.72,763.03
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.0,1018.14,759.44
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,1011.88,753.64
2016,10,29,12,45,880.5,90.0,3.15,24.5,645.5,1000.63,744.74
2016,10,29,13,0,880.0,88.0,3.1,25.0,635.0,985.76,733.67
2016,10,29,13,15,873.5,87.0,3.05,25.0,616.5,962.74,718.77
2016,10,29,13,30,867.0,86.0,3.0,25.0,598.0,936.49,701.84
2016,10,29,13,45,857.5,84.5,3.0,25.0,572.0,903.8,680.94
2016,10,29,14,0,848.0,83.0,3.0,25.0,546.0,877.68,664.53
2016,10,29,14,15,834.0,81.0,2.9,25.0,513.5,834.64,635.66
2016,10,29,14,30,820.0,79.0,2.8,25.0,481.0,789.57,605.26
2016,10,29,14,45,800.5,76.0,2.75,25.0,442.5,737.22,569.65
2016,10,29,15,0,781.0,73.0,2.7,25.0,404.0,683.86,532.77
2016,10,29,15,15,753.0,69.5,2.5,24.5,361.0,623.34,490.07
2016,10,29,15,30,725.0,66.0,2.3,24.0,318.0,563.25,444.84
2016,10,29,15,45,684.0,61.0,2.1,23.5,272.0,494.58,391.58
2016,10,29,16,0,643.0,56.0,1.9,23.0,226.0,431.37,340.56
2016,10,29,16,15,579.0,49.5,1.8,22.0,179.0,355.76,278.94
2016,10,29,16,30,515.0,43.0,1.7,21.0,132.0,286.4,220.05
2016,10,29,16,45,408.0,33.5,1.65,20.0,89.5,204.89,150.26
2016,10,29,17,0,301.0,24.0,1.6,19.0,47.0,132.62,72.33
2016,10,29,17,15,150.5,12.0,1.65,18.5,23.5,46.9,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
