Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,29.47,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,84.12,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,160.81,113.94
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,243.63,189.52
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,314.15,251.82
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,392.42,318.57
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,398.66,325.66
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,388.88,318.28
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,518.48,420.57
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,653.24,520.73
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,709.19,557.67
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,764.58,593.99
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,738.75,572.82
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,686.24,532.57
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,583.35,454.03
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,470.03,365.52
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,592.07,457.3
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,718.47,547.46
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,779.65,591.26
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,839.6,633.98
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,950.74,707.5
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,1028.16,756.45
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,930.61,691.71
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,798.54,601.32
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,763.37,577.41
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,726.66,551.5
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,712.88,542.61
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,696.91,532.06
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,627.12,482.41
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,578.05,446.91
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,591.08,458.35
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,582.31,453.75
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,554.5,434.07
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,523.82,411.97
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,551.96,434.75
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,556.56,438.62
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,491.65,387.97
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,426.49,335.82
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,350.09,273.79
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,280.17,214.67
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,198.11,144.56
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,124.64,62.32
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,44.01,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,16.72,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,50.24,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,119.6,83.51
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,190.49,148.33
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,255.16,205.2
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,328.18,267.81
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,392.95,322.47
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,466.9,382.56
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,530.98,433.1
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,597.24,483.78
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,653.2,524.56
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,709.28,563.38
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,758.98,596.26
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,807.73,627.69
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,847.19,653.15
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,884.56,676.85
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,912.9,692.75
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,938.39,706.59
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,731.91,560.24
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,483.43,373.58
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,521.84,403.3
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,559.95,430.5
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,473.93,365.01
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,366.14,282.93
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,686.86,526.69
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,942.97,699.67
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,795.41,598.8
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,642.02,490.54
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,731.5,558.6
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,799.58,606.73
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,754.27,576.43
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,707.79,546.01
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,568.75,445.84
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,432.82,343.84
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,382.68,306.43
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,335.63,269.83
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,284.04,228.86
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,235.54,189.2
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,185.06,146.85
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,131.02,101.01
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,82.12,59.02
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,31.17,10.62
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,13.18,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,84.74,57.94
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,150.58,117.45
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,213.25,172.24
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,294.47,241.35
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,356.77,293.48
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,423.89,347.76
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,486.94,397.4
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,553.41,448.13
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,347.7,284.92
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,98.85,77.04
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,93.6,72.8
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,88.65,68.42
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,110.81,86.51
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,133.48,104.82
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,138.45,108.46
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,143.5,112.2
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,214.99,170.24
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,312.68,247.25
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,315.95,248.92
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,319.24,251.05
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,317.65,249.78
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,316.07,248.6
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,361.11,284.29
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,405.46,318.78
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,312.72,246.36
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,205.72,161.45
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,209.78,165.43
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,213.73,169.04
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,187.32,148.01
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,161.64,127.45
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,198.54,158.43
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,220.53,177.04
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,194.03,155.88
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,168.51,135.32
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,141.21,112.73
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,114.89,90.63
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,87.05,67.09
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,55.53,40.33
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,34.81,22.27
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,0.83
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,38.24,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,121.28,81.8
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,195.61,151.88
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,265.19,213.08
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,343.42,279.96
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,410.28,336.09
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,481.34,393.52
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,545.01,442.38
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,610.76,490.89
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,665.84,529.98
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,720.85,567.37
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,769.44,598.16
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,816.88,627.43
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,855.61,649.85
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,886.23,666.23
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,916.11,681.06
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,943.14,693.67
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,962.12,702.78
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,977.81,709.67
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,986.44,710.57
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,991.56,709.26
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,988.54,705.3
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,981.99,699.38
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,965.38,686.07
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,945.52,671.07
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,921.58,657.17
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,901.15,645.57
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,866.54,625.89
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,829.6,604.63
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,785.25,577.34
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,739.44,548.74
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,686.6,515.5
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,633.38,480.96
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,571.51,437.85
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,510.91,394.23
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,443.37,344.17
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,378.99,294.37
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,303.65,234.79
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,235.25,178.35
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,160.02,114.11
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,89.2,24.43
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,31.08,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,48.52,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,135.93,88.69
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,217.97,167.92
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,286.13,228.5
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,362.1,293.68
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,428.95,349.78
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,499.84,406.88
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,485.78,394.99
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,465.94,377.66
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,595.74,478.13
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,725.97,571.65
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,638.35,503.42
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,517.94,408.06
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,704.58,550.13
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,888.01,675.75
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,916.99,692.01
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,943.08,707.64
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,962.16,719.15
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,977.94,728.57
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,986.59,732.44
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,991.73,734.19
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,989.19,732.05
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,983.11,727.81
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,875.64,654.72
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,751.03,566.72
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,830.57,625.28
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,892.89,667.25
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,859.24,644.93
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,823.22,621.74
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,703.85,540.37
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,584.07,454.1
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,478.28,375.93
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,397.35,313.91
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,354.93,281.82
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,313.73,249.74
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,353.77,281.49
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,371.2,292.92
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,295.65,231.07
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,227.3,173.59
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,150.88,107.42
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,80.34,12.94
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,27.77,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,47.2,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,136.08,86.1
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,222.47,172.47
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,301.01,242.99
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,389.98,320.55
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,458.88,380.03
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,528.5,438.11
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,596.99,493.51
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,667.54,547.73
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,724.91,589.78
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,781.7,630.54
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,827.13,661.2
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,879.24,696.23
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,919.13,722.82
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,956.34,747.27
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,986.48,765.42
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,1013.36,781.23
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,1033.33,793.76
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,1049.62,803.9
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,1058.82,807.81
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,1064.12,809.28
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,1062.59,807.47
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,1057.11,803.23
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,1045.15,793.68
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,1029.31,781.76
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,1006.3,766.27
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,979.8,748.54
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,946.18,726.36
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,909.51,702.04
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,865.95,673.7
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,820.15,643.44
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,768.64,607.7
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,715.82,570.41
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,654.44,526.26
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,593.39,479.95
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,528.33,427.01
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,460.38,370.03
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,381.66,303.57
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,308.95,239.46
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,220.21,158.71
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,138.09,8.05
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,51.91,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,72.55,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,164.23,102.04
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,259.98,204.59
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,335.27,274.29
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,418.26,347.56
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,488.77,408.27
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,562.63,468.89
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,626.89,518.44
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,692.0,564.74
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,741.98,597.75
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,797.44,633.51
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,845.86,662.25
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,892.39,688.7
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,931.77,710.32
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,968.36,729.15
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,997.96,742.3
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,1024.2,752.85
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,1043.31,761.28
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,1058.68,767.48
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,1067.07,768.11
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,1071.52,766.75
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,1068.99,766.32
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,1062.51,763.83
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,1049.87,756.39
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,1033.4,746.84
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,1008.86,733.78
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,980.88,718.63
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,946.43,697.93
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,909.09,675.25
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,865.46,649.63
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,819.67,622.13
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,765.52,587.16
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,717.04,555.44
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,654.49,513.03
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,592.3,467.98
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,520.45,412.95
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,451.31,357.57
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,371.02,292.56
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,297.11,229.36
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,207.68,148.35
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,124.97,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,46.97,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,73.45,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,166.27,97.73
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,264.65,208.46
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,341.1,280.12
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,425.6,355.45
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,496.18,416.66
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,570.06,477.52
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,629.52,523.41
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,694.91,569.08
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,751.12,607.45
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,806.44,644.13
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,855.44,674.61
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,902.51,703.03
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,941.94,726.66
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,978.51,748.0
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,1008.18,765.09
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,1034.38,779.86
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,1053.83,789.5
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,1069.47,796.73
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,1077.0,798.83
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,1080.52,798.58
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,1078.49,796.48
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,1072.44,792.05
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,1059.41,784.16
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,1042.53,774.01
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,1018.66,758.7
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,991.24,741.22
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,956.76,717.78
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,919.31,692.44
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,875.02,664.99
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,828.5,635.65
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,775.1,600.39
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,720.53,563.57
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,658.25,519.85
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,596.38,474.05
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,530.31,422.44
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,461.46,366.6
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,381.24,300.71
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,307.34,236.7
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,215.84,152.32
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,130.71,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,49.28,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,57.91,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,150.23,81.07
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,243.12,190.49
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,317.79,260.53
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,400.72,334.46
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,470.26,395.55
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,543.38,457.12
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,606.79,507.73
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,671.23,555.58
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,720.34,590.5
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,775.07,628.86
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,822.9,661.23
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,868.97,691.75
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,908.47,716.3
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,945.33,738.59
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,974.4,755.59
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,1000.19,770.27
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,1019.95,782.26
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,1036.09,791.92
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,1045.99,796.03
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,1052.06,797.76
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,1049.95,795.73
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,1043.97,791.39
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,1032.16,782.51
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,1016.61,771.37
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,993.39,756.12
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,966.76,738.71
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,934.12,717.79
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,898.57,694.8
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,854.32,665.09
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,807.99,633.65
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,755.59,597.78
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,708.81,565.34
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,646.11,519.95
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,583.89,472.2
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,512.43,414.98
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,443.77,357.82
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,363.04,289.95
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,289.02,224.8
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,197.23,139.05
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,112.12,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,42.05,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,56.27,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,146.28,70.2
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,245.77,190.73
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,279.27,227.18
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,303.51,251.59
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,360.59,301.69
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,420.75,352.38
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,481.85,401.44
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,545.25,450.56
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,662.71,540.05
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,777.29,621.91
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,828.05,655.74
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,868.37,682.3
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,835.54,656.13
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,786.93,619.52
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,808.91,634.1
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,828.11,646.0
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,798.63,623.15
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,774.34,603.09
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,663.12,519.05
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,550.24,432.32
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,585.19,458.96
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,596.91,467.8
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,526.12,413.67
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,477.61,375.83
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,569.83,448.17
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,635.58,498.97
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,578.85,455.5
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,523.55,413.55
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,453.2,360.25
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,369.65,296.04
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,338.33,272.44
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,307.63,248.64
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,274.73,223.64
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,242.24,198.2
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,205.16,167.77
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,169.38,137.56
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,131.6,104.88
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,95.64,73.13
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,56.78,37.14
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,76.06,28.38
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,161.74,123.73
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,228.49,184.8
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,304.94,252.1
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,371.97,310.41
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,448.12,374.37
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,519.79,433.07
