Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,594.91,492.84
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,653.66,538.04
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,712.79,581.64
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,503.29,414.56
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,222.3,180.19
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,235.71,191.42
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,249.29,202.19
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,315.02,256.13
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,382.81,310.72
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,280.24,226.85
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,164.2,130.58
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,309.85,251.69
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,466.18,377.29
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,776.77,626.86
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,1029.83,811.48
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,1021.07,804.01
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,1008.49,795.67
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,984.25,780.23
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,956.73,762.5
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,923.75,739.3
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,887.87,713.95
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,843.12,681.86
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,804.42,654.09
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,750.39,614.53
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,695.51,573.66
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,631.71,525.38
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,568.67,474.58
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,494.93,413.17
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,424.54,352.33
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,343.27,280.33
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,273.8,216.07
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,182.31,126.07
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,81.15,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,107.16,32.4
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,231.05,179.12
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,308.31,252.99
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,394.68,330.5
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,465.55,393.55
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,540.28,457.48
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,605.74,510.87
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,672.59,561.86
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,722.89,598.17
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,778.93,637.99
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,828.88,671.08
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,877.42,702.39
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,916.3,726.68
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,952.48,748.68
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,982.68,766.17
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,1009.63,781.24
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,1028.06,789.82
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,1042.79,795.88
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,1052.05,798.89
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,1057.44,799.46
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,1056.04,796.5
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,1050.71,791.1
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,1038.67,779.95
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,1022.8,766.5
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,1000.03,750.91
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,973.77,733.19
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,941.04,711.25
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,905.28,687.33
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,861.57,657.94
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,815.68,626.9
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,763.33,591.71
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,709.8,555.07
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,648.21,512.1
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,587.05,467.18
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,516.51,411.74
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,452.79,359.12
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,372.26,293.56
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,298.47,229.37
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,204.9,136.71
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,106.72,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,111.91,20.02
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,248.35,189.89
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,326.05,264.39
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,412.55,340.51
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,482.56,401.03
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,556.03,461.56
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,613.64,507.62
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,677.01,554.14
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,731.22,593.24
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,784.57,630.93
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,831.85,662.31
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,877.23,691.78
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,913.01,713.72
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,945.88,733.4
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,972.07,748.75
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,994.81,761.76
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,1012.18,770.66
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,1025.89,777.19
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,949.22,723.46
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,859.79,661.14
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,851.3,655.68
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,839.98,647.65
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,754.56,585.16
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,656.49,512.36
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,691.15,539.26
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,702.12,548.46
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,688.3,539.68
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,671.48,528.86
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,739.72,581.47
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,780.07,612.24
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,723.23,572.02
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,666.11,531.58
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,604.44,486.54
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,543.57,439.04
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,470.97,380.61
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,399.29,321.05
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,318.89,253.92
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,246.39,190.31
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,129.43,84.0
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,16.22,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,104.44,1.73
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,227.31,173.88
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,306.44,252.33
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,395.14,333.56
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,468.07,399.29
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,545.14,465.96
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,611.9,521.99
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,680.1,575.78
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,738.88,619.88
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,789.53,656.8
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,841.36,692.53
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,891.83,726.3
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,932.01,751.72
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,969.51,774.73
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,1000.27,792.97
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,1027.7,808.7
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,1048.03,820.87
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,1064.64,830.54
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,1074.4,834.64
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,1080.21,836.25
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,1078.87,834.74
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,1073.54,830.78
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,1060.97,820.6
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,1044.54,808.07
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,1022.12,793.11
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,996.15,775.87
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,961.81,753.41
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,924.47,728.78
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,880.52,698.76
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,834.35,666.86
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,780.63,628.97
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,725.74,589.53
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,663.46,543.6
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,606.81,499.36
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,533.47,439.32
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,462.87,379.15
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,378.63,306.72
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,301.4,236.55
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,200.45,130.29
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,99.22,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,111.17,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,249.82,189.93
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,328.58,269.82
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,416.46,349.4
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,487.75,412.34
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,562.62,474.99
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,621.78,521.79
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,686.79,568.52
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,742.38,605.44
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,797.15,640.21
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,844.24,666.87
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,889.3,690.98
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,927.57,712.98
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,962.97,732.71
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,989.9,746.24
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,1013.37,757.51
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,1031.76,768.34
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,1046.42,776.95
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,958.85,719.21
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,843.21,642.62
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,801.13,615.27
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,765.27,589.65
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,789.39,608.77
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,818.52,629.06
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,903.66,688.07
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,960.08,726.33
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,925.67,703.17
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,888.53,679.26
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,844.18,651.85
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,797.86,622.58
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,744.04,586.78
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,696.15,554.35
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,632.93,509.09
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,570.44,461.55
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,495.98,402.26
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,425.05,343.38
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,342.52,274.68
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,267.45,208.18
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,139.47,86.85
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,15.36,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,90.02,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,201.99,149.32
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,274.8,221.99
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,357.67,295.22
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,426.68,355.12
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,496.79,413.5
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,340.38,286.32
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,101.84,82.12
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,107.84,87.48
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,114.09,92.36
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,116.92,94.12
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,119.99,96.02
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,137.2,109.88
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,154.74,123.75
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,149.1,118.51
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,143.64,113.59
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,132.82,104.6
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,122.36,95.94
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,116.0,90.66
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,109.78,85.47
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,243.28,194.47
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,373.5,295.17
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,375.83,296.41
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,377.9,298.69
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,297.61,236.09
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,202.09,160.32
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,173.53,137.61
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,145.73,114.98
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,201.78,161.63
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,243.54,195.71
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,484.84,388.98
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,651.52,510.98
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,592.66,466.12
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,531.0,419.75
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,462.29,365.75
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,396.74,312.43
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,315.58,246.88
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,242.62,184.4
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,150.55,88.54
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,56.16,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,63.48,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,142.65,103.64
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,213.5,173.37
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,295.46,246.49
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,363.62,306.3
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,439.87,370.5
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,510.89,428.34
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,585.1,486.53
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,643.79,530.97
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,702.88,573.42
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,765.38,616.15
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,828.02,657.76
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,869.41,684.58
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,902.14,705.28
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,937.19,726.2
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,969.54,745.0
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,990.2,756.51
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,1007.48,765.93
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,1019.19,772.48
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,1027.3,776.83
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,1025.65,775.67
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,1020.33,772.37
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,983.26,748.67
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,951.77,728.95
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,926.85,712.41
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,899.09,693.89
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,870.36,674.0
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,838.79,652.12
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,791.99,620.77
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,743.82,588.12
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,693.31,552.54
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,641.94,515.65
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,576.37,465.35
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,512.36,414.8
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,442.17,358.16
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,375.37,302.26
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,292.68,233.43
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,218.45,168.32
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,129.71,73.67
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,39.06,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,51.49,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,148.48,105.7
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,217.31,175.81
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,296.43,246.56
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,366.19,307.66
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,441.85,371.16
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,508.08,423.87
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,576.84,476.06
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,634.55,518.61
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,692.66,558.98
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,743.34,593.23
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,793.16,626.18
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,834.09,653.42
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,873.08,679.12
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,906.92,699.75
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,938.29,718.55
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,958.86,731.52
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,976.28,742.55
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,982.89,745.68
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,993.9,752.03
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,991.75,751.1
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,986.09,748.11
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,987.42,750.02
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,984.3,749.03
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,960.46,733.1
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,933.48,715.31
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,900.16,692.38
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,864.12,667.56
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,819.37,638.06
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,772.85,606.94
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,720.35,570.23
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,666.99,532.2
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,603.36,485.19
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,544.91,438.97
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,474.56,382.06
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,407.5,325.74
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,324.88,257.03
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,250.52,191.14
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,152.94,82.58
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,56.27,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,74.5,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,200.78,138.89
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,278.17,223.21
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,360.56,297.69
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,431.98,360.54
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,507.88,424.19
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,572.51,475.14
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,638.63,523.73
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,695.51,562.16
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,752.1,598.76
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,803.4,630.07
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,844.72,653.27
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,883.8,675.44
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,920.41,695.31
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,949.89,708.65
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,976.3,719.66
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,996.04,730.04
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,1012.28,738.33
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,1020.99,740.61
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,1026.0,740.82
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,1024.45,739.79
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,1019.17,736.74
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,1005.6,729.92
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,988.52,721.1
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,965.47,707.45
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,939.21,691.84
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,907.03,671.13
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,872.02,648.58
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,828.22,620.34
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,782.57,590.63
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,738.67,562.49
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,685.76,527.36
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,623.13,485.29
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,561.28,440.78
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,489.88,386.36
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,421.55,331.63
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,338.7,264.4
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,263.58,198.44
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,164.7,83.22
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,70.53,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,68.06,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,184.59,122.25
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,261.59,207.21
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,346.85,282.44
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,417.8,343.88
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,493.9,406.84
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,554.31,454.26
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,620.57,503.34
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,678.5,541.89
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,736.34,578.63
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,785.31,608.28
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,832.87,636.03
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,873.39,661.21
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,911.58,684.63
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,943.1,703.08
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,971.69,719.56
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,980.59,721.95
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,996.87,729.4
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,1007.42,732.74
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,1014.41,734.02
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,1013.43,732.31
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,1008.81,728.6
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,997.19,720.35
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,982.04,710.14
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,958.81,696.36
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,932.45,680.71
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,910.14,668.58
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,874.89,647.8
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,830.67,620.14
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,784.6,590.87
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,731.42,556.14
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,677.42,520.04
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,614.02,477.51
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,551.52,432.37
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,477.67,376.59
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,407.34,320.71
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,328.4,255.73
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,253.79,189.89
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,151.67,71.04
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,53.64,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,65.46,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,177.42,113.05
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,254.63,202.92
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,338.93,279.41
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,409.37,342.17
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,484.93,406.78
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,540.37,451.85
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,596.08,495.14
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,651.99,537.06
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,708.01,577.73
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,629.03,514.98
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,523.97,428.8
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,520.83,425.05
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,514.21,418.28
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,721.91,583.84
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,922.65,731.93
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,945.68,747.75
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,965.6,762.49
