Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,983.49,776.26
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,997.99,787.74
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,782.27,629.65
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,525.97,426.89
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,279.58,229.47
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,37.27,25.58
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,52.25,38.28
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,67.27,51.01
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,322.16,268.98
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,537.61,446.87
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,709.67,588.11
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,820.83,675.91
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,771.64,638.57
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,720.77,600.0
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,658.11,551.93
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,601.18,505.89
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,526.14,442.04
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,454.26,378.4
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,367.55,300.77
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,288.38,224.97
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,133.57,59.72
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,11.5,1.75,-0.5,27.5,81.66,0.0
2016,11,20,7,30,432.0,23.0,2.1,0.0,55.0,209.5,129.76
2016,11,20,7,45,537.5,30.5,2.5,0.5,99.0,295.06,240.37
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,387.64,327.82
2016,11,20,8,15,702.0,43.0,3.05,1.5,189.5,461.99,396.56
2016,11,20,8,30,761.0,48.0,3.2,2.0,236.0,540.8,466.41
2016,11,20,8,45,798.0,51.5,3.4,2.5,280.5,607.42,523.83
2016,11,20,9,0,835.0,55.0,3.6,3.0,325.0,675.41,578.9
2016,11,20,9,15,859.5,57.5,3.6,3.5,365.5,726.92,617.72
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,784.05,659.92
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,834.23,695.98
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,882.86,730.23
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.0,922.73,757.07
2016,11,20,10,30,945.0,65.0,3.7,6.0,532.0,959.9,781.65
2016,11,20,10,45,953.5,65.5,3.75,6.5,553.0,990.47,801.54
2016,11,20,11,0,962.0,66.0,3.8,7.0,574.0,1017.81,819.07
2016,11,20,11,15,965.5,66.5,3.8,7.0,587.0,1036.85,831.77
2016,11,20,11,30,969.0,67.0,3.8,7.0,600.0,1052.2,842.02
2016,11,20,11,45,969.5,67.0,3.85,7.5,605.0,1060.1,846.01
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,1064.12,847.48
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.0,1061.74,845.77
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,1055.46,841.54
2016,11,20,12,45,960.0,67.0,3.95,8.5,592.5,1041.4,830.84
2016,11,20,13,0,954.0,67.0,4.0,9.0,581.0,1023.65,817.73
2016,11,20,13,15,946.5,66.5,4.0,9.0,562.5,1000.24,801.82
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,973.46,783.56
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,936.87,758.43
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,897.71,731.26
2016,11,20,14,15,892.0,64.5,4.1,9.0,457.5,853.85,699.98
2016,11,20,14,30,876.0,63.0,4.1,9.0,425.0,808.02,666.92
2016,11,20,14,45,847.5,61.5,4.1,9.0,386.0,758.14,630.2
2016,11,20,15,0,819.0,60.0,4.1,9.0,347.0,699.78,586.12
2016,11,20,15,15,786.0,56.5,3.95,8.5,304.5,635.73,536.86
2016,11,20,15,30,753.0,53.0,3.8,8.0,262.0,572.44,485.37
2016,11,20,15,45,695.5,49.0,3.65,8.0,216.0,495.07,418.86
2016,11,20,16,0,638.0,45.0,3.5,8.0,170.0,421.58,353.43
2016,11,20,16,15,553.0,38.0,3.15,7.0,126.0,335.94,276.86
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,258.21,202.63
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,122.64,50.75
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,69.24,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,184.32,105.72
2016,11,21,7,45,468.5,31.0,2.15,0.5,90.0,264.04,214.22
2016,11,21,8,0,579.0,39.0,2.5,1.0,132.0,355.84,300.65
2016,11,21,8,15,642.0,44.5,2.75,1.5,177.0,429.66,368.91
2016,11,21,8,30,705.0,50.0,3.0,2.0,222.0,508.45,439.04
2016,11,21,8,45,747.0,53.5,3.25,2.5,266.0,575.68,497.33
2016,11,21,9,0,789.0,57.0,3.5,3.0,310.0,644.84,554.2
2016,11,21,9,15,816.0,60.0,3.5,3.5,349.5,703.72,599.24
2016,11,21,9,30,843.0,63.0,3.5,4.0,389.0,762.4,642.89
2016,11,21,9,45,866.0,63.5,3.5,4.5,424.5,805.84,673.72
2016,11,21,10,0,889.0,64.0,3.5,5.0,460.0,855.51,708.78
2016,11,21,10,15,901.5,65.5,3.5,5.5,488.0,895.65,736.01
2016,11,21,10,30,914.0,67.0,3.5,6.0,516.0,933.33,761.12
2016,11,21,10,45,925.0,67.0,3.5,6.5,537.5,964.87,781.49
2016,11,21,11,0,936.0,67.0,3.5,7.0,559.0,993.4,799.58
2016,11,21,11,15,941.0,68.0,3.5,7.5,572.5,1014.21,812.09
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,1031.46,822.18
2016,11,21,11,45,949.5,68.5,3.5,8.5,592.0,1041.55,827.32
2016,11,21,12,0,953.0,68.0,3.5,9.0,598.0,1047.88,830.02
2016,11,21,12,15,952.5,68.0,3.5,9.0,596.0,1047.07,829.4
2016,11,21,12,30,952.0,68.0,3.5,9.0,594.0,1042.42,826.34
2016,11,21,12,45,950.0,67.0,3.5,9.5,584.0,1031.16,817.32
2016,11,21,13,0,948.0,66.0,3.5,10.0,574.0,1016.17,805.91
2016,11,21,13,15,941.5,65.5,3.5,10.0,556.0,993.9,790.96
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,968.26,773.71
2016,11,21,13,45,926.0,63.5,3.5,10.5,513.0,935.77,750.15
2016,11,21,14,0,917.0,62.0,3.5,11.0,488.0,900.37,724.49
2016,11,21,14,15,902.0,60.5,3.45,11.0,456.0,857.17,693.96
2016,11,21,14,30,887.0,59.0,3.4,11.0,424.0,811.9,661.6
2016,11,21,14,45,865.5,56.5,3.4,11.0,386.0,758.46,622.81
2016,11,21,15,0,844.0,54.0,3.4,11.0,348.0,704.09,582.52
2016,11,21,15,15,812.5,51.5,3.1,10.5,306.0,648.28,539.9
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,586.23,489.95
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,512.5,427.95
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,441.94,366.17
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.0,356.02,290.87
2016,11,21,16,30,517.0,28.0,1.9,6.0,83.0,277.95,216.53
2016,11,21,16,45,258.5,14.0,1.7,5.0,41.5,128.19,47.87
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,10.5,1.15,-2.0,24.0,77.21,0.0
2016,11,22,7,30,412.0,21.0,1.3,-1.0,48.0,197.72,102.71
2016,11,22,7,45,519.0,28.5,1.45,-0.5,91.0,283.89,229.0
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,375.77,315.9
2016,11,22,8,15,687.0,40.5,1.6,0.5,179.5,449.44,383.18
2016,11,22,8,30,748.0,45.0,1.6,1.0,225.0,527.81,451.38
2016,11,22,8,45,787.0,48.5,1.65,1.5,269.0,594.86,507.79
2016,11,22,9,0,826.0,52.0,1.7,2.0,313.0,657.41,557.0
2016,11,22,9,15,851.0,54.0,1.8,2.5,353.0,714.17,599.71
2016,11,22,9,30,876.0,56.0,1.9,3.0,393.0,770.6,641.09
2016,11,22,9,45,619.5,112.5,2.0,4.0,361.0,674.71,564.59
2016,11,22,10,0,363.0,169.0,2.1,5.0,329.0,518.18,436.8
2016,11,22,10,15,650.0,115.0,2.0,5.5,423.5,748.09,618.02
2016,11,22,10,30,937.0,61.0,1.9,6.0,518.0,945.38,756.93
2016,11,22,10,45,945.0,61.5,1.85,7.0,539.0,975.34,771.14
2016,11,22,11,0,953.0,62.0,1.8,8.0,560.0,1002.09,784.94
2016,11,22,11,15,957.0,62.5,1.7,8.5,573.0,1021.57,794.28
2016,11,22,11,30,961.0,63.0,1.6,9.0,586.0,1037.41,801.14
2016,11,22,11,45,963.5,63.0,1.55,9.5,591.5,1047.35,804.93
2016,11,22,12,0,966.0,63.0,1.5,10.0,597.0,1053.47,806.35
2016,11,22,12,15,964.5,63.0,1.4,10.5,594.5,1051.73,801.83
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,1046.12,794.99
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.0,1032.14,782.82
2016,11,22,13,0,948.0,65.0,1.1,12.0,570.0,1014.53,768.56
2016,11,22,13,15,940.5,64.0,1.0,12.0,551.5,990.72,751.79
2016,11,22,13,30,933.0,63.0,0.9,12.0,533.0,963.58,732.97
2016,11,22,13,45,921.5,62.0,0.85,12.0,507.0,929.64,710.69
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,892.93,686.54
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,849.19,656.5
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,803.49,624.91
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.5,750.48,588.65
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,696.56,551.06
2016,11,22,15,15,803.5,50.0,0.4,11.5,300.0,634.49,506.74
2016,11,22,15,30,772.0,47.0,0.3,11.0,258.0,578.49,464.58
2016,11,22,15,45,723.0,43.0,0.25,11.0,213.5,505.64,406.45
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,435.99,348.46
2016,11,22,16,15,591.5,33.0,0.3,10.0,125.0,351.17,278.2
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,274.21,207.7
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,126.14,40.69
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,152.5,10.5,1.05,0.5,20.0,59.36,0.0
2016,11,23,7,30,305.0,21.0,1.1,1.0,40.0,159.31,70.54
2016,11,23,7,45,410.0,30.5,1.2,2.0,79.5,242.06,192.68
2016,11,23,8,0,515.0,40.0,1.3,3.0,119.0,328.72,273.42
2016,11,23,8,15,580.5,46.0,1.25,3.5,162.0,400.33,337.78
2016,11,23,8,30,646.0,52.0,1.2,4.0,205.0,473.47,400.82
2016,11,23,8,45,505.0,80.0,1.15,4.5,213.5,450.85,382.48
2016,11,23,9,0,364.0,108.0,1.1,5.0,222.0,405.06,344.13
2016,11,23,9,15,358.5,124.0,0.95,5.5,248.5,436.44,368.61
2016,11,23,9,30,353.0,140.0,0.8,6.0,275.0,449.55,377.25
2016,11,23,9,45,349.0,155.0,0.7,7.0,298.0,477.44,396.4
2016,11,23,10,0,345.0,170.0,0.6,8.0,321.0,504.03,413.63
2016,11,23,10,15,442.0,160.5,0.85,9.0,366.5,608.31,494.23
2016,11,23,10,30,539.0,151.0,1.1,10.0,412.0,698.34,561.49
2016,11,23,10,45,698.0,118.0,1.4,11.0,470.5,831.03,656.57
2016,11,23,11,0,857.0,85.0,1.7,12.0,529.0,950.38,738.84
2016,11,23,11,15,670.0,138.5,1.75,12.0,491.5,854.32,670.35
2016,11,23,11,30,483.0,192.0,1.8,12.0,454.0,732.64,582.65
2016,11,23,11,45,679.5,139.5,1.9,12.5,511.5,879.25,690.02
2016,11,23,12,0,876.0,87.0,2.0,13.0,569.0,1006.35,775.94
2016,11,23,12,15,695.0,136.5,2.05,13.0,518.0,893.89,697.41
2016,11,23,12,30,514.0,186.0,2.1,13.0,467.0,760.21,603.13
2016,11,23,12,45,456.0,197.0,2.15,13.0,443.0,711.46,567.99
2016,11,23,13,0,398.0,208.0,2.2,13.0,419.0,641.15,515.92
2016,11,23,13,15,407.0,198.5,2.2,13.0,408.0,652.05,524.96
2016,11,23,13,30,416.0,189.0,2.2,13.0,397.0,640.5,517.1
2016,11,23,13,45,339.0,191.5,2.25,13.0,356.0,543.74,443.19
2016,11,23,14,0,262.0,194.0,2.3,13.0,315.0,470.19,385.52
2016,11,23,14,15,215.5,184.0,2.15,13.0,279.5,392.98,324.4
2016,11,23,14,30,169.0,174.0,2.0,13.0,244.0,336.99,278.91
2016,11,23,14,45,163.0,159.5,1.95,13.0,221.5,309.82,257.34
2016,11,23,15,0,157.0,145.0,1.9,13.0,199.0,282.92,235.52
2016,11,23,15,15,151.0,127.5,1.65,12.0,174.0,252.39,210.9
2016,11,23,15,30,145.0,110.0,1.4,11.0,149.0,222.23,185.94
2016,11,23,15,45,133.5,92.0,1.2,10.5,123.0,188.51,156.94
2016,11,23,16,0,122.0,74.0,1.0,10.0,97.0,155.79,128.08
2016,11,23,16,15,102.0,55.5,1.05,9.5,71.0,119.07,95.29
2016,11,23,16,30,82.0,37.0,1.1,9.0,45.0,92.34,69.11
2016,11,23,16,45,41.0,18.5,1.15,8.5,22.5,37.75,6.99
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,33.0,11.5,1.2,6.5,13.5,20.69,0.0
2016,11,24,7,30,66.0,23.0,1.4,7.0,27.0,60.2,17.83
2016,11,24,7,45,135.0,39.0,1.6,7.5,56.5,119.21,91.55
2016,11,24,8,0,204.0,55.0,1.8,8.0,86.0,178.6,146.3
2016,11,24,8,15,242.5,71.0,1.75,8.5,119.5,228.55,191.32
2016,11,24,8,30,281.0,87.0,1.7,9.0,153.0,282.26,238.34
2016,11,24,8,45,324.0,96.5,1.7,9.5,186.5,347.76,293.69
2016,11,24,9,0,367.0,106.0,1.7,10.0,220.0,404.55,340.52
2016,11,24,9,15,293.0,130.5,1.75,10.5,229.0,380.03,319.09
2016,11,24,9,30,219.0,155.0,1.8,11.0,238.0,364.02,303.98
2016,11,24,9,45,193.0,172.0,1.9,12.0,250.0,354.58,294.77
2016,11,24,10,0,167.0,189.0,2.0,13.0,262.0,358.72,296.02
2016,11,24,10,15,490.5,135.0,2.15,13.5,367.5,620.33,507.1
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,867.49,686.22
2016,11,24,10,45,827.0,81.0,2.45,15.0,493.5,899.21,703.96
2016,11,24,11,0,840.0,81.0,2.6,16.0,514.0,928.26,721.86
2016,11,24,11,15,846.0,82.0,2.7,16.5,527.5,948.96,734.82
2016,11,24,11,30,852.0,83.0,2.8,17.0,541.0,966.44,745.69
2016,11,24,11,45,855.5,83.0,2.95,17.5,547.0,976.81,752.21
2016,11,24,12,0,859.0,83.0,3.1,18.0,553.0,983.72,756.54
2016,11,24,12,15,859.0,83.0,3.1,18.0,551.5,983.64,756.42
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,980.03,754.12
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,956.99,737.58
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,930.59,718.95
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,907.74,703.53
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,881.99,686.09
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,848.01,661.88
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,817.4,640.1
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.0,774.15,609.4
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,729.47,577.47
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,673.69,537.16
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,618.0,496.23
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.0,554.87,448.49
2016,11,24,15,30,588.0,71.0,1.9,18.0,229.0,493.34,399.98
2016,11,24,15,45,519.0,65.0,1.55,17.5,187.0,414.38,335.38
2016,11,24,16,0,450.0,59.0,1.2,17.0,145.0,340.67,273.3
2016,11,24,16,15,361.5,48.0,1.2,16.5,105.0,258.67,203.97
2016,11,24,16,30,273.0,37.0,1.2,16.0,65.0,186.85,138.88
2016,11,24,16,45,136.5,18.5,1.2,15.5,32.5,86.9,18.29
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,11.5,0.9,7.5,16.0,34.8,0.0
2016,11,25,7,30,152.0,23.0,1.0,8.0,32.0,99.67,21.9
2016,11,25,7,45,258.0,37.0,1.15,9.0,68.5,180.75,138.34
2016,11,25,8,0,364.0,51.0,1.3,10.0,105.0,263.3,213.6
2016,11,25,8,15,434.5,61.0,1.25,10.5,146.0,334.48,276.01
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,412.47,341.72
2016,11,25,8,45,555.0,77.0,1.15,11.5,228.0,478.93,395.78
2016,11,25,9,0,605.0,83.0,1.1,12.0,269.0,548.35,449.9
2016,11,25,9,15,638.0,88.0,1.0,13.0,307.0,606.71,491.96
2016,11,25,9,30,671.0,93.0,0.9,14.0,345.0,665.81,531.44
2016,11,25,9,45,695.5,96.5,0.8,15.0,378.0,716.57,563.16
2016,11,25,10,0,720.0,100.0,0.7,16.0,411.0,766.67,593.15
2016,11,25,10,15,736.5,103.0,0.85,16.5,438.0,808.13,621.28
2016,11,25,10,30,753.0,106.0,1.0,17.0,465.0,847.81,648.04
2016,11,25,10,45,580.5,151.5,1.15,18.0,435.5,750.2,579.05
2016,11,25,11,0,408.0,197.0,1.3,19.0,406.0,651.53,506.08
2016,11,25,11,15,427.0,198.0,1.4,19.0,422.0,678.42,527.12
2016,11,25,11,30,446.0,199.0,1.5,19.0,438.0,703.95,545.9
2016,11,25,11,45,464.5,197.5,1.65,19.5,448.5,724.51,560.62
2016,11,25,12,0,483.0,196.0,1.8,20.0,459.0,743.21,574.05
2016,11,25,12,15,502.5,188.5,1.85,20.0,461.5,753.81,582.33
2016,11,25,12,30,522.0,181.0,1.9,20.0,464.0,762.04,589.11
2016,11,25,12,45,508.5,181.5,2.0,20.5,453.0,744.87,576.55
2016,11,25,13,0,495.0,182.0,2.1,21.0,442.0,725.76,562.84
2016,11,25,13,15,519.0,168.5,2.1,20.5,433.5,724.16,564.16
2016,11,25,13,30,543.0,155.0,2.1,20.0,425.0,719.44,562.8
2016,11,25,13,45,534.0,149.0,2.15,20.0,403.5,690.54,543.03
2016,11,25,14,0,525.0,143.0,2.2,20.0,382.0,660.1,522.11
2016,11,25,14,15,497.0,137.0,2.05,20.0,351.0,612.12,486.43
2016,11,25,14,30,469.0,131.0,1.9,20.0,320.0,564.26,450.51
2016,11,25,14,45,436.5,126.5,1.75,20.0,290.0,515.17,412.99
2016,11,25,15,0,404.0,122.0,1.6,20.0,260.0,467.24,375.71
2016,11,25,15,15,496.0,96.5,1.4,19.5,244.5,482.55,388.56
2016,11,25,15,30,588.0,71.0,1.2,19.0,229.0,493.92,396.3
2016,11,25,15,45,506.5,66.5,1.0,18.5,185.5,408.97,327.67
2016,11,25,16,0,425.0,62.0,0.8,18.0,142.0,330.04,262.59
2016,11,25,16,15,336.0,50.0,0.8,17.5,102.5,248.2,194.23
2016,11,25,16,30,247.0,38.0,0.8,17.0,63.0,177.44,130.63
2016,11,25,16,45,123.5,19.0,0.85,16.5,31.5,82.79,13.49
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,52.26,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,139.62,14.7
2016,11,26,7,45,393.0,31.0,2.6,4.5,75.5,233.91,181.36
2016,11,26,8,0,522.0,41.0,3.0,5.0,116.0,331.6,274.68
2016,11,26,8,15,593.5,48.0,3.2,5.5,161.0,408.01,344.84
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,490.66,417.84
2016,11,26,8,45,713.5,59.0,3.65,6.5,250.0,555.71,474.39
2016,11,26,9,0,762.0,63.0,3.9,7.0,294.0,628.55,534.77
2016,11,26,9,15,791.5,66.5,3.85,7.5,334.0,688.85,580.82
2016,11,26,9,30,821.0,70.0,3.8,8.0,374.0,749.18,625.51
2016,11,26,9,45,850.0,70.0,3.8,8.5,410.5,804.45,665.32
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,858.79,703.55
2016,11,26,10,15,893.0,72.0,3.75,9.0,475.5,901.25,733.26
2016,11,26,10,30,907.0,74.0,3.7,9.0,504.0,931.68,753.86
2016,11,26,10,45,919.0,74.0,3.65,9.5,526.0,964.14,774.49
2016,11,26,11,0,931.0,74.0,3.6,10.0,548.0,993.7,792.8
2016,11,26,11,15,937.0,74.5,3.55,10.5,562.5,1014.97,805.11
2016,11,26,11,30,943.0,75.0,3.5,11.0,577.0,1032.76,815.04
2016,11,26,11,45,948.5,74.0,3.45,11.5,583.5,1044.48,820.8
2016,11,26,12,0,954.0,73.0,3.4,12.0,590.0,1052.48,824.13
2016,11,26,12,15,953.5,73.0,3.4,12.0,588.5,1052.07,823.76
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,1047.84,821.01
2016,11,26,12,45,951.0,72.5,3.4,12.0,577.0,1037.69,814.34
2016,11,26,13,0,949.0,72.0,3.4,12.0,567.0,1023.82,805.29
2016,11,26,13,15,942.0,71.0,3.4,12.0,549.5,1000.89,790.0
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,974.61,772.45
2016,11,26,13,45,925.5,68.5,3.4,12.5,507.0,942.19,749.14
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,906.89,723.76
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,862.72,694.06
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,816.56,662.45
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.0,771.08,629.83
2016,11,26,15,0,841.0,58.0,3.3,12.0,342.0,716.54,589.59
2016,11,26,15,15,807.0,54.5,3.0,11.5,299.5,651.32,539.82
2016,11,26,15,30,773.0,51.0,2.7,11.0,257.0,586.86,488.18
2016,11,26,15,45,720.0,46.5,2.45,10.5,211.5,510.93,424.6
2016,11,26,16,0,667.0,42.0,2.2,10.0,166.0,438.43,361.42
2016,11,26,16,15,577.5,35.5,2.0,8.5,121.5,349.56,283.9
2016,11,26,16,30,488.0,29.0,1.8,7.0,77.0,268.87,205.98
2016,11,26,16,45,244.0,14.5,1.6,6.0,38.5,124.01,19.3
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.0,1.05,-1.5,16.0,44.53,0.0
2016,11,27,7,30,220.0,20.0,1.2,-1.0,32.0,120.8,0.0
2016,11,27,7,45,349.5,31.0,1.35,-0.5,70.5,214.34,166.84
2016,11,27,8,0,479.0,42.0,1.5,0.0,109.0,310.71,259.99
2016,11,27,8,15,552.5,49.5,1.35,0.5,153.0,386.56,329.0
2016,11,27,8,30,626.0,57.0,1.2,1.0,197.0,468.9,400.21
2016,11,27,8,45,675.0,61.5,1.1,2.0,240.5,537.75,456.66
2016,11,27,9,0,724.0,66.0,1.0,3.0,284.0,604.49,508.61
2016,11,27,9,15,755.5,70.0,0.9,4.0,323.5,665.32,551.4
2016,11,27,9,30,787.0,74.0,0.8,5.0,363.0,726.41,592.31
2016,11,27,9,45,806.5,77.0,0.7,6.0,397.5,776.47,623.28
2016,11,27,10,0,826.0,80.0,0.6,7.0,432.0,825.18,652.07
2016,11,27,10,15,841.5,82.5,0.65,7.5,460.5,868.13,679.92
2016,11,27,10,30,857.0,85.0,0.7,8.0,489.0,908.91,705.98
2016,11,27,10,45,866.5,86.5,0.75,8.5,510.5,940.45,725.53
2016,11,27,11,0,876.0,88.0,0.8,9.0,532.0,969.05,743.15
2016,11,27,11,15,882.0,89.0,0.85,9.0,546.0,990.54,757.41
2016,11,27,11,30,888.0,90.0,0.9,9.0,560.0,1008.66,769.65
2016,11,27,11,45,888.5,91.0,0.95,9.5,565.5,1017.86,774.79
2016,11,27,12,0,889.0,92.0,1.0,10.0,571.0,1023.43,777.81
2016,11,27,12,15,888.0,92.0,1.05,10.0,569.5,1022.6,778.23
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,1018.11,776.49
2016,11,27,12,45,881.5,92.0,1.15,10.5,557.5,1005.58,768.19
2016,11,27,13,0,876.0,92.0,1.2,11.0,547.0,989.56,757.77
2016,11,27,13,15,868.0,91.0,1.2,11.0,529.5,966.54,743.22
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,940.36,726.64
2016,11,27,13,45,841.5,89.5,1.3,11.0,486.0,902.21,703.41
2016,11,27,14,0,823.0,89.0,1.4,11.0,460.0,861.73,678.17
2016,11,27,14,15,804.0,86.5,1.35,11.0,429.0,816.47,647.06
2016,11,27,14,30,785.0,84.0,1.3,11.0,398.0,769.54,614.37
2016,11,27,14,45,751.5,82.0,1.3,11.0,359.5,716.31,577.08
2016,11,27,15,0,718.0,80.0,1.3,11.0,321.0,657.6,534.8
2016,11,27,15,15,677.5,75.0,1.1,10.5,280.0,590.95,483.9
2016,11,27,15,30,637.0,70.0,0.9,10.0,239.0,525.92,431.75
2016,11,27,15,45,573.0,63.5,0.75,9.5,195.0,447.1,367.31
2016,11,27,16,0,509.0,57.0,0.6,9.0,151.0,372.98,304.51
2016,11,27,16,15,409.0,46.5,0.65,8.0,109.0,282.53,227.88
2016,11,27,16,30,309.0,36.0,0.7,7.0,67.0,202.18,153.65
2016,11,27,16,45,154.5,18.0,0.8,6.5,33.5,95.88,9.76
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.5,0.95,0.5,6.5,5.55,0.0
2016,11,28,7,30,0.0,13.0,1.1,1.0,13.0,10.72,0.0
2016,11,28,7,45,0.0,29.5,1.3,1.5,29.5,27.12,16.42
2016,11,28,8,0,0.0,46.0,1.5,2.0,46.0,43.29,32.04
2016,11,28,8,15,6.0,63.0,1.45,2.5,64.5,62.84,49.89
2016,11,28,8,30,12.0,80.0,1.4,3.0,83.0,82.84,67.98
2016,11,28,8,45,17.0,96.5,1.4,3.5,101.0,102.16,85.22
2016,11,28,9,0,22.0,113.0,1.4,4.0,119.0,122.02,102.64
2016,11,28,9,15,26.5,127.0,1.4,4.5,136.0,151.15,127.72
2016,11,28,9,30,31.0,141.0,1.4,5.0,153.0,170.06,143.63
2016,11,28,9,45,60.5,161.0,1.4,5.5,186.0,217.61,184.39
2016,11,28,10,0,90.0,181.0,1.4,6.0,219.0,267.43,226.12
2016,11,28,10,15,58.0,181.5,1.55,6.5,206.5,239.87,201.39
2016,11,28,10,30,26.0,182.0,1.7,7.0,194.0,193.74,161.31
2016,11,28,10,45,139.5,201.0,1.9,7.5,271.0,358.41,300.84
2016,11,28,11,0,253.0,220.0,2.1,8.0,348.0,512.68,425.22
2016,11,28,11,15,162.0,225.5,2.1,8.0,308.0,414.62,343.91
2016,11,28,11,30,71.0,231.0,2.1,8.0,268.0,313.28,259.53
2016,11,28,11,45,62.0,230.0,2.1,8.5,263.0,303.02,250.73
2016,11,28,12,0,53.0,229.0,2.1,9.0,258.0,292.76,241.56
2016,11,28,12,15,215.0,222.0,2.15,9.0,337.0,465.5,385.83
2016,11,28,12,30,377.0,215.0,2.2,9.0,416.0,637.74,522.29
2016,11,28,12,45,300.5,223.5,2.25,9.5,382.0,570.7,467.06
2016,11,28,13,0,224.0,232.0,2.3,10.0,348.0,483.22,397.36
2016,11,28,13,15,216.5,227.5,2.35,10.0,337.0,467.69,385.98
2016,11,28,13,30,209.0,223.0,2.4,10.0,326.0,451.89,373.88
2016,11,28,13,45,212.5,208.5,2.45,10.5,309.0,432.87,359.06
2016,11,28,14,0,216.0,194.0,2.5,11.0,292.0,413.17,343.63
2016,11,28,14,15,128.0,176.5,2.35,11.0,233.5,310.94,258.99
2016,11,28,14,30,40.0,159.0,2.2,11.0,175.0,198.16,163.91
2016,11,28,14,45,36.0,145.5,2.1,11.0,158.5,179.54,148.73
2016,11,28,15,0,32.0,132.0,2.0,11.0,142.0,161.45,133.56
2016,11,28,15,15,27.0,115.5,1.85,10.5,123.5,139.25,114.9
2016,11,28,15,30,22.0,99.0,1.7,10.0,105.0,117.64,96.45
2016,11,28,15,45,16.0,82.0,1.55,9.5,86.0,87.22,70.13
2016,11,28,16,0,10.0,65.0,1.4,9.0,67.0,66.99,52.27
2016,11,28,16,15,5.0,47.5,1.45,8.5,48.5,47.05,34.5
2016,11,28,16,30,0.0,30.0,1.5,8.0,30.0,27.09,16.28
2016,11,28,16,45,0.0,15.0,1.6,8.0,15.0,12.38,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.99,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.75,0.0
2016,11,29,7,45,0.0,18.5,6.45,15.5,18.5,15.25,5.96
2016,11,29,8,0,0.0,30.0,6.5,16.0,30.0,24.79,14.82
2016,11,29,8,15,0.0,43.5,6.5,16.0,43.5,36.83,25.33
2016,11,29,8,30,0.0,57.0,6.5,16.0,57.0,49.26,36.14
2016,11,29,8,45,0.0,71.0,6.55,16.5,71.0,62.23,47.22
2016,11,29,9,0,0.0,85.0,6.6,17.0,85.0,75.24,58.18
2016,11,29,9,15,0.0,98.0,6.55,17.0,98.0,87.26,68.28
2016,11,29,9,30,0.0,111.0,6.5,17.0,111.0,99.39,78.37
2016,11,29,9,45,0.0,63.0,6.45,17.5,63.0,52.19,38.47
2016,11,29,10,0,0.0,15.0,6.4,18.0,15.0,12.36,4.79
2016,11,29,10,15,0.0,21.5,6.3,18.0,21.5,17.74,9.31
2016,11,29,10,30,0.0,28.0,6.2,18.0,28.0,23.13,13.82
2016,11,29,10,45,0.0,45.0,6.1,18.5,45.0,37.24,25.57
2016,11,29,11,0,0.0,62.0,6.0,19.0,62.0,51.4,37.26
2016,11,29,11,15,0.0,103.0,5.85,19.0,103.0,87.13,66.8
2016,11,29,11,30,0.0,144.0,5.7,19.0,144.0,126.9,99.41
2016,11,29,11,45,0.0,76.5,5.6,19.0,76.5,63.52,47.18
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,7.43,0.55
2016,11,29,12,15,0.0,11.0,5.4,19.0,11.0,9.08,1.93
2016,11,29,12,30,0.0,13.0,5.3,19.0,13.0,10.74,3.31
2016,11,29,12,45,75.5,124.5,5.25,19.0,163.5,208.62,169.63
2016,11,29,13,0,151.0,236.0,5.2,19.0,314.0,418.15,338.29
2016,11,29,13,15,75.5,162.5,5.15,19.0,201.5,233.44,189.06
2016,11,29,13,30,0.0,89.0,5.1,19.0,89.0,74.34,56.25
2016,11,29,13,45,108.5,141.5,5.1,19.5,190.0,254.58,208.0
2016,11,29,14,0,217.0,194.0,5.1,20.0,291.0,414.46,337.65
2016,11,29,14,15,108.5,132.5,4.9,19.5,181.0,239.15,195.22
2016,11,29,14,30,0.0,71.0,4.7,19.0,71.0,58.88,43.74
2016,11,29,14,45,0.0,64.5,4.55,19.0,64.5,53.44,39.36
2016,11,29,15,0,0.0,58.0,4.4,19.0,58.0,48.02,34.86
