Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,318.0,57.5,4.1,18.5,141.0,309.47,258.68
2016,11,29,15,30,636.0,57.0,3.8,18.0,224.0,511.1,420.79
2016,11,29,15,45,560.5,54.0,3.5,18.0,182.0,430.25,351.8
2016,11,29,16,0,485.0,51.0,3.2,18.0,140.0,355.08,287.05
2016,11,29,16,15,394.0,42.0,3.05,17.5,101.0,272.14,215.36
2016,11,29,16,30,303.0,33.0,2.9,17.0,62.0,198.42,146.09
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,93.28,1.44
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.71,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.41,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,9.45,1.46
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,15.65,7.32
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,22.68,13.53
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,29.73,19.71
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,37.2,26.15
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,44.7,32.51
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,51.36,38.17
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,58.1,43.82
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,93.18,73.18
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,130.32,103.79
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,227.15,185.13
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,315.37,257.76
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,435.82,355.8
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,562.72,455.78
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,573.2,462.84
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,582.42,469.49
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,579.49,465.86
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,575.24,461.37
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,455.11,366.36
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,335.5,269.6
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,406.51,327.21
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,455.23,366.36
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,364.76,293.41
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,257.33,206.11
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,177.2,141.17
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,119.52,93.41
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,228.02,185.37
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,337.68,275.6
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,308.09,251.6
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,278.91,228.04
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,245.76,201.21
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,213.38,174.43
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,175.11,141.75
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,138.72,110.17
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,100.43,76.88
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,64.29,44.11
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,28.74,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,6.83,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,117.49,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,227.02,161.12
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,328.2,264.85
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,404.81,335.09
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,487.25,407.21
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,555.9,465.84
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,626.89,523.55
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,686.77,568.91
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,746.7,613.05
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,791.13,644.48
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,841.67,679.93
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,882.19,708.38
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,920.37,734.96
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,951.8,755.16
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,980.21,773.15
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,1001.57,787.6
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,1019.44,799.78
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,1029.42,805.53
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,1035.69,808.89
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,1035.24,808.89
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,1031.03,806.5
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,1019.18,797.47
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,1003.72,786.13
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,981.52,771.29
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,956.02,754.22
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,924.21,732.62
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,889.61,708.95
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,846.84,679.83
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,802.07,648.85
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,749.84,610.53
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,703.55,576.06
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,640.06,527.48
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,577.36,477.44
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,503.37,415.36
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,432.71,353.77
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,345.33,277.54
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,266.12,199.66
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,122.16,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,108.79,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,214.88,151.64
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,313.81,256.95
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,389.86,327.68
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,472.05,400.38
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,539.47,457.66
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,609.22,513.93
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,669.09,559.76
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,729.2,604.49
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,780.42,640.24
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,821.94,668.0
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,862.76,696.89
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,901.38,723.9
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,933.37,744.63
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,962.46,763.23
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,983.76,778.22
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,1001.7,791.04
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,1012.25,797.38
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,1019.17,801.39
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,1019.8,802.19
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,1016.75,800.66
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,1008.16,794.42
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,995.89,785.76
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,974.6,771.47
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,950.04,754.99
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,918.3,733.71
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,883.77,710.28
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,841.99,680.67
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,798.25,649.29
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,746.37,611.29
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,700.39,577.08
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,636.96,528.16
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,574.29,477.8
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,500.3,415.31
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,429.7,353.37
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,342.62,277.13
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,263.72,199.03
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,121.15,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,14.51,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,99.65,66.76
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,189.93,155.63
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,240.69,203.53
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,295.42,253.3
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,342.19,294.59
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,390.56,335.88
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,433.35,371.16
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,476.77,405.85
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,648.08,542.82
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,819.89,669.39
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,861.19,695.64
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,900.28,721.12
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,772.75,625.93
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,596.47,490.11
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,659.69,539.19
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,702.44,570.2
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,869.41,690.68
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,1005.91,780.72
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,835.66,660.59
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,613.44,496.22
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,617.29,502.12
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,619.46,504.5
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,586.65,479.46
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,553.47,454.28
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,350.84,292.39
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,144.63,118.4
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,304.1,257.33
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,439.76,369.56
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,405.17,340.87
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,370.85,313.18
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,333.02,282.16
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,295.63,250.67
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,251.24,211.97
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,208.85,174.05
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,161.81,131.62
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,128.52,96.6
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,53.19,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,16.94,6.38
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,29.92,20.1
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,46.68,35.49
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,63.13,50.47
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,78.31,64.08
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,93.64,77.61
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,109.97,92.05
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,126.85,106.8
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,137.42,115.6
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,148.27,124.54
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,157.25,131.99
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,166.44,139.58
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,178.7,149.6
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,191.25,159.79
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,168.92,140.36
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,147.01,121.34
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,225.57,188.44
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,291.41,243.04
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,236.47,196.56
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,166.35,137.4
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,133.26,109.67
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,101.62,82.73
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,77.06,61.75
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,54.72,42.46
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,66.41,52.75
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,79.63,64.33
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,66.7,53.15
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,54.7,42.74
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,49.69,38.42
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,44.69,34.05
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,38.44,28.61
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,32.21,23.09
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,26.4,17.84
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,20.6,12.54
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,14.4,6.86
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,8.21,1.04
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,138.73,86.01
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,265.29,212.86
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,339.71,280.66
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,421.57,351.25
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,490.1,408.17
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,562.11,465.36
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,616.53,508.7
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,676.47,554.76
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,729.84,593.79
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,782.59,631.56
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,824.18,661.16
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,863.77,689.13
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,895.42,711.18
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,924.35,731.27
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,945.4,744.57
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,963.25,755.72
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,973.05,760.55
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,979.39,763.21
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,979.29,762.44
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,975.7,759.49
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,964.72,752.25
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,950.39,742.9
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,831.39,660.69
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,697.28,565.09
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,674.36,549.86
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,649.52,532.02
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,568.57,468.42
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,473.4,393.27
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,568.77,471.26
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,633.92,520.24
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,575.67,474.61
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,514.4,424.99
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,439.14,362.52
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,368.5,301.82
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,284.7,229.57
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,210.18,157.8
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,97.79,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.56,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,7.39,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,12.34,4.78
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,18.95,10.86
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,25.58,16.9
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,32.21,22.9
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,38.86,28.86
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,45.11,34.4
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,51.36,39.89
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,41.77,31.37
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,32.22,22.89
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,22.7,14.44
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,13.2,6.02
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,41.8,31.12
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,70.69,56.15
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,43.48,32.42
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,33.1,23.34
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,49.74,37.82
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,35.18,25.13
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,20.66,12.45
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,52.65,40.3
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,86.34,69.34
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,50.14,38.08
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,15.68,8.09
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,53.46,41.05
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,95.36,77.16
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,51.36,39.31
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,11.53,4.53
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.29,3.46
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.05,2.37
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,269.85,234.06
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,479.25,404.37
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,401.78,337.57
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,329.18,274.82
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,247.27,202.31
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,176.0,133.41
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,81.43,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,66.91,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,176.95,98.24
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,286.35,229.83
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,363.25,302.24
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,442.18,372.34
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,514.36,434.5
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,589.73,496.82
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,649.74,543.08
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,710.14,588.24
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,764.25,626.35
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,817.56,662.91
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,850.43,684.34
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,889.5,710.0
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,920.92,728.99
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,949.52,745.8
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,971.27,755.56
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,989.71,762.69
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,1000.64,765.31
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,1008.01,765.54
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,1008.15,761.27
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,1004.68,754.57
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,994.33,743.25
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,980.46,729.97
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,958.4,716.53
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,933.19,701.2
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,901.35,682.56
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,866.9,662.02
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,832.72,642.29
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,787.47,614.24
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,733.98,579.48
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,679.84,543.0
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,616.84,497.16
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,554.77,449.85
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,479.29,389.54
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,407.57,329.69
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,326.37,259.9
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,249.24,185.26
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,114.68,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,52.84,23.59
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,110.96,87.42
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,151.45,125.87
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,194.06,164.83
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,232.07,199.04
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,271.59,233.76
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,307.65,265.15
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,344.76,296.84
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,266.81,228.35
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,165.75,138.95
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,254.89,216.53
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,350.88,297.65
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,405.54,342.83
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,461.97,388.82
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,529.08,443.09
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,576.59,481.49
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,581.44,484.95
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,585.06,487.76
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,624.05,520.24
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,683.22,567.5
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,627.48,522.63
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,592.6,493.98
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,557.53,466.93
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,522.28,439.42
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,489.01,412.93
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,455.84,386.22
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,466.16,396.53
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,472.51,403.18
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,439.44,376.2
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,406.01,348.56
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,382.5,328.49
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,343.08,294.74
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,296.87,254.06
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,252.42,213.69
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,199.6,164.93
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,150.78,115.14
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,69.97,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,83.86,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,191.57,90.48
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,305.95,249.39
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,386.94,329.57
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,474.88,410.33
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,546.2,474.63
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,620.18,538.71
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,683.01,589.59
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,746.15,639.24
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,800.12,680.41
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,844.69,713.51
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,888.05,743.56
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,929.17,771.33
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,963.22,793.4
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,994.35,813.12
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,1016.9,827.92
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,1035.99,840.33
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,1047.88,846.18
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,1056.05,849.55
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,1056.98,849.48
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,1054.09,846.97
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,1044.59,839.08
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,1031.36,828.8
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,1010.39,814.09
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,986.01,797.12
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,954.08,775.25
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,919.21,751.16
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,875.6,721.22
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,829.94,689.31
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,777.11,650.12
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,730.12,614.7
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,665.72,564.01
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,601.95,512.18
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,526.02,447.13
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,453.36,382.37
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,364.31,302.44
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,283.26,219.84
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,130.51,0.34
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
