Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,138.59,56.29
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,288.21,234.11
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,368.07,312.6
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,455.04,391.35
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,524.81,452.98
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,597.25,514.23
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,659.35,562.64
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,721.94,609.54
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,777.3,651.05
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,831.85,691.15
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,865.63,714.51
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,905.46,742.31
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,939.23,765.33
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,970.23,786.28
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,993.17,802.2
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,1012.74,815.9
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,1025.13,823.22
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,1033.91,828.2
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,1035.41,828.43
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,1033.18,826.29
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,1023.61,818.41
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,1010.39,808.24
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,989.12,793.33
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,964.53,776.24
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,934.26,755.12
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,901.08,731.9
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,858.52,700.54
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,813.92,667.49
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,762.95,629.8
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,710.95,590.68
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,654.91,547.55
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,592.54,497.94
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,518.5,435.4
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,447.65,373.11
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,359.94,295.86
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,280.26,216.02
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,129.07,3.68
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,232.5,14.5,0.95,-2.5,38.5,130.97,43.53
2016,12,11,8,0,465.0,29.0,1.1,-2.0,77.0,274.19,220.54
2016,12,11,8,15,549.0,36.0,1.15,-1.5,119.0,352.65,297.71
2016,12,11,8,30,633.0,43.0,1.2,-1.0,161.0,438.65,375.17
2016,12,11,8,45,684.5,47.5,1.25,-0.5,203.0,508.61,436.57
2016,12,11,9,0,736.0,52.0,1.3,0.0,245.0,581.64,497.94
2016,12,11,9,15,769.0,55.0,1.55,0.5,284.5,642.24,546.99
2016,12,11,9,30,802.0,58.0,1.8,1.0,324.0,703.38,595.02
2016,12,11,9,45,824.5,60.5,2.1,2.0,359.0,755.71,634.42
2016,12,11,10,0,847.0,63.0,2.4,3.0,394.0,807.03,672.24
2016,12,11,10,15,625.5,112.0,2.45,3.5,366.0,709.21,594.9
2016,12,11,10,30,404.0,161.0,2.5,4.0,338.0,581.16,491.01
2016,12,11,10,45,444.0,161.5,2.55,4.5,365.0,629.27,529.61
2016,12,11,11,0,484.0,162.0,2.6,5.0,392.0,677.42,566.34
2016,12,11,11,15,445.5,176.5,2.65,5.0,393.5,666.93,556.48
2016,12,11,11,30,407.0,191.0,2.7,5.0,395.0,653.19,544.59
2016,12,11,11,45,260.5,211.5,2.75,5.5,342.5,518.96,434.65
2016,12,11,12,0,114.0,232.0,2.8,6.0,290.0,360.62,302.6
2016,12,11,12,15,512.0,152.0,2.85,6.0,413.5,717.36,597.75
2016,12,11,12,30,910.0,72.0,2.9,6.0,537.0,1000.15,805.5
2016,12,11,12,45,694.0,123.0,2.95,6.0,474.5,865.75,705.3
2016,12,11,13,0,478.0,174.0,3.0,6.0,412.0,701.17,581.59
2016,12,11,13,15,471.0,170.5,2.95,6.0,399.5,683.11,569.0
2016,12,11,13,30,464.0,167.0,2.9,6.0,387.0,663.35,553.97
2016,12,11,13,45,232.0,143.5,2.9,6.0,253.5,390.58,332.52
2016,12,11,14,0,0.0,120.0,2.9,6.0,120.0,105.64,86.24
2016,12,11,14,15,0.0,97.5,2.7,6.0,97.5,83.66,67.7
2016,12,11,14,30,0.0,75.0,2.5,6.0,75.0,62.4,49.29
2016,12,11,14,45,0.0,67.5,2.35,6.0,67.5,55.95,43.74
2016,12,11,15,0,0.0,60.0,2.2,6.0,60.0,49.69,38.3
2016,12,11,15,15,0.0,52.5,1.95,5.0,52.5,43.44,32.95
2016,12,11,15,30,0.0,45.0,1.7,4.0,45.0,37.2,27.51
2016,12,11,15,45,0.0,36.5,1.45,3.5,36.5,30.14,21.19
2016,12,11,16,0,0.0,28.0,1.2,3.0,28.0,23.09,14.81
2016,12,11,16,15,0.0,20.0,1.25,2.5,20.0,16.47,8.73
2016,12,11,16,30,0.0,12.0,1.3,2.0,12.0,9.86,2.48
2016,12,11,16,45,0.0,6.0,1.4,2.0,6.0,4.92,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.0,4.5,3.69,0.0
2016,12,12,8,0,0.0,9.0,3.2,5.0,9.0,7.39,0.43
2016,12,12,8,15,0.0,14.0,3.1,5.0,14.0,11.51,4.31
2016,12,12,8,30,0.0,19.0,3.0,5.0,19.0,15.63,8.1
2016,12,12,8,45,0.0,25.5,2.9,5.5,25.5,21.01,12.94
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,26.4,17.74
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,30.96,21.8
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,35.53,25.82
2016,12,12,9,45,0.0,33.5,2.65,6.5,33.5,27.65,18.79
2016,12,12,10,0,0.0,24.0,2.6,7.0,24.0,19.79,11.8
2016,12,12,10,15,0.0,78.0,2.6,7.5,78.0,64.86,51.11
2016,12,12,10,30,0.0,132.0,2.6,8.0,132.0,118.1,96.66
2016,12,12,10,45,50.5,171.0,2.65,8.5,195.0,222.15,186.2
2016,12,12,11,0,101.0,210.0,2.7,9.0,258.0,318.93,266.95
2016,12,12,11,15,50.5,177.5,2.75,9.5,201.5,229.61,190.83
2016,12,12,11,30,0.0,145.0,2.8,10.0,145.0,129.02,104.45
2016,12,12,11,45,9.0,168.5,2.85,10.5,173.0,162.21,132.6
2016,12,12,12,0,18.0,192.0,2.9,11.0,201.0,196.51,161.13
2016,12,12,12,15,173.5,202.5,2.95,11.5,291.0,401.99,333.77
2016,12,12,12,30,329.0,213.0,3.0,12.0,381.0,589.49,483.09
2016,12,12,12,45,337.5,208.0,3.15,12.5,378.0,589.5,481.97
2016,12,12,13,0,346.0,203.0,3.3,13.0,375.0,588.13,481.02
2016,12,12,13,15,406.5,184.0,3.25,13.0,380.0,637.72,520.61
2016,12,12,13,30,467.0,165.0,3.2,13.0,385.0,664.05,542.3
2016,12,12,13,45,515.5,145.5,3.15,13.5,378.0,674.16,550.42
2016,12,12,14,0,564.0,126.0,3.1,14.0,371.0,687.4,559.97
2016,12,12,14,15,578.5,113.5,2.9,14.0,350.0,668.3,545.33
2016,12,12,14,30,593.0,101.0,2.7,14.0,329.0,645.98,528.39
2016,12,12,14,45,568.0,97.5,2.55,14.0,300.0,599.41,492.85
2016,12,12,15,0,543.0,94.0,2.4,14.0,271.0,552.59,456.18
2016,12,12,15,15,521.0,84.5,2.05,13.0,237.0,501.79,416.18
2016,12,12,15,30,499.0,75.0,1.7,12.0,203.0,451.38,375.18
2016,12,12,15,45,462.5,65.5,1.4,11.5,167.5,392.66,325.49
2016,12,12,16,0,426.0,56.0,1.1,11.0,132.0,336.32,276.18
2016,12,12,16,15,360.0,44.0,1.15,10.0,96.0,265.25,214.53
2016,12,12,16,30,294.0,32.0,1.2,9.0,60.0,201.06,152.5
2016,12,12,16,45,147.0,16.0,1.25,8.5,30.0,95.32,6.9
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.05,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.1,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,6.56,0.04
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,9.03,2.3
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,11.51,4.54
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,13.99,6.76
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,16.47,8.96
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,18.95,11.12
2016,12,13,9,45,0.0,45.5,1.8,7.5,45.5,37.61,27.48
2016,12,13,10,0,0.0,68.0,1.8,8.0,68.0,56.37,43.71
2016,12,13,10,15,7.5,114.5,1.85,8.5,117.5,107.33,87.74
2016,12,13,10,30,15.0,161.0,1.9,9.0,167.0,163.23,135.0
2016,12,13,10,45,10.0,161.0,2.0,9.5,165.5,157.54,129.45
2016,12,13,11,0,5.0,161.0,2.1,10.0,164.0,151.96,124.19
2016,12,13,11,15,21.5,182.0,2.0,10.0,193.0,189.99,156.49
2016,12,13,11,30,38.0,203.0,1.9,10.0,222.0,249.37,205.76
2016,12,13,11,45,62.0,215.0,1.8,10.0,246.5,287.79,237.54
2016,12,13,12,0,86.0,227.0,1.7,10.0,271.0,326.84,269.5
2016,12,13,12,15,65.0,219.5,1.6,9.5,252.5,296.37,244.26
2016,12,13,12,30,44.0,212.0,1.5,9.0,234.0,266.11,219.35
2016,12,13,12,45,121.0,217.5,1.45,9.0,278.0,369.22,305.42
2016,12,13,13,0,198.0,223.0,1.4,9.0,322.0,450.23,371.15
2016,12,13,13,15,225.5,213.5,1.4,9.0,322.5,462.11,381.04
2016,12,13,13,30,253.0,204.0,1.4,9.0,323.0,492.51,405.5
2016,12,13,13,45,176.5,196.5,1.4,9.0,278.0,388.88,322.39
2016,12,13,14,0,100.0,189.0,1.4,9.0,233.0,290.5,241.91
2016,12,13,14,15,95.0,177.5,1.35,8.5,217.0,271.09,227.06
2016,12,13,14,30,90.0,166.0,1.3,8.0,201.0,252.07,211.91
2016,12,13,14,45,83.5,151.0,1.3,8.0,181.5,227.56,191.66
2016,12,13,15,0,77.0,136.0,1.3,8.0,162.0,203.62,171.62
2016,12,13,15,15,70.5,119.5,1.15,7.5,141.0,178.23,150.22
2016,12,13,15,30,64.0,103.0,1.0,7.0,120.0,153.47,128.95
2016,12,13,15,45,50.5,85.5,0.85,7.0,97.5,123.57,102.53
2016,12,13,16,0,37.0,68.0,0.7,7.0,75.0,94.91,76.92
2016,12,13,16,15,20.5,50.0,0.65,7.0,54.0,65.0,50.08
2016,12,13,16,30,4.0,32.0,0.6,7.0,33.0,31.94,20.32
2016,12,13,16,45,2.0,16.0,0.55,7.0,16.5,14.04,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,120.13,6.32
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,258.09,201.72
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,337.22,281.37
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,425.14,360.65
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,492.13,420.49
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,568.65,485.7
2016,12,14,9,15,604.0,76.0,2.4,4.5,248.5,551.59,471.65
2016,12,14,9,30,493.0,96.0,2.5,5.0,257.0,511.21,438.1
2016,12,14,9,45,404.5,122.5,2.6,5.5,264.0,493.32,421.62
2016,12,14,10,0,316.0,149.0,2.7,6.0,271.0,449.68,383.75
2016,12,14,10,15,284.0,166.0,2.6,6.0,281.5,453.28,385.36
2016,12,14,10,30,252.0,183.0,2.5,6.0,292.0,454.08,384.26
2016,12,14,10,45,327.0,180.5,2.45,6.5,330.0,524.87,441.77
2016,12,14,11,0,402.0,178.0,2.4,7.0,368.0,618.54,514.72
2016,12,14,11,15,444.5,175.0,2.25,7.0,391.0,663.36,548.31
2016,12,14,11,30,487.0,172.0,2.1,7.0,414.0,707.55,581.15
2016,12,14,11,45,527.0,163.5,2.0,7.5,428.5,741.54,604.99
2016,12,14,12,0,567.0,155.0,1.9,8.0,443.0,773.75,626.41
2016,12,14,12,15,459.0,181.5,1.75,8.0,415.0,700.84,569.08
2016,12,14,12,30,351.0,208.0,1.6,8.0,387.0,604.84,493.94
2016,12,14,12,45,293.5,213.5,1.5,8.0,362.0,553.83,453.81
2016,12,14,13,0,236.0,219.0,1.4,8.0,337.0,481.83,396.94
2016,12,14,13,15,154.0,211.5,1.3,8.0,287.5,391.55,323.95
2016,12,14,13,30,72.0,204.0,1.2,8.0,238.0,284.17,235.58
2016,12,14,13,45,91.5,197.0,1.1,8.0,238.0,293.35,244.49
2016,12,14,14,0,111.0,190.0,1.0,8.0,238.0,319.67,266.35
2016,12,14,14,15,84.5,174.5,0.9,7.5,209.5,258.16,215.91
2016,12,14,14,30,58.0,159.0,0.8,7.0,181.0,216.26,181.19
2016,12,14,14,45,54.0,145.0,0.7,7.0,164.5,196.14,164.55
2016,12,14,15,0,50.0,131.0,0.6,7.0,148.0,176.47,148.0
2016,12,14,15,15,45.5,115.5,0.45,7.0,129.0,154.9,129.55
2016,12,14,15,30,41.0,100.0,0.3,7.0,110.0,133.87,111.3
2016,12,14,15,45,33.0,83.0,0.2,7.0,90.5,109.05,89.52
2016,12,14,16,0,25.0,66.0,0.1,7.0,71.0,84.98,68.14
2016,12,14,16,15,12.5,49.0,0.25,6.5,51.5,53.5,40.37
2016,12,14,16,30,0.0,32.0,0.4,6.0,32.0,29.94,18.86
2016,12,14,16,45,0.0,16.0,0.55,5.5,16.0,13.21,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.0,3.8,-1.5,38.0,135.94,0.0
2016,12,15,8,0,525.0,26.0,4.3,-1.0,76.0,296.05,233.58
2016,12,15,8,15,612.5,32.5,4.45,-0.5,120.0,378.06,321.02
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,468.07,405.45
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.0,539.93,472.85
2016,12,15,9,0,800.0,48.0,5.1,0.0,252.0,614.72,540.6
2016,12,15,9,15,833.0,51.0,5.1,0.0,293.0,678.01,593.86
2016,12,15,9,30,866.0,54.0,5.1,0.0,334.0,734.88,640.24
2016,12,15,9,45,891.5,55.0,5.15,0.0,370.5,789.31,683.8
2016,12,15,10,0,917.0,56.0,5.2,0.0,407.0,842.94,725.9
2016,12,15,10,15,931.5,57.5,5.15,0.0,437.0,886.62,758.86
2016,12,15,10,30,946.0,59.0,5.1,0.0,467.0,928.06,789.63
2016,12,15,10,45,957.0,59.0,5.05,0.5,490.5,961.71,812.56
2016,12,15,11,0,968.0,59.0,5.0,1.0,514.0,992.41,833.01
2016,12,15,11,15,673.0,127.0,4.95,1.0,448.5,832.01,707.1
2016,12,15,11,30,378.0,195.0,4.9,1.0,383.0,608.74,524.41
2016,12,15,11,45,532.5,157.0,4.9,1.5,425.5,738.76,632.72
2016,12,15,12,0,687.0,119.0,4.9,2.0,468.0,858.12,724.97
2016,12,15,12,15,634.5,134.5,4.85,2.0,457.0,826.48,699.06
2016,12,15,12,30,582.0,150.0,4.8,2.0,446.0,782.41,664.31
2016,12,15,12,45,777.5,105.5,4.8,2.0,494.5,925.7,776.56
2016,12,15,13,0,973.0,61.0,4.8,2.0,543.0,1031.94,856.71
2016,12,15,13,15,965.0,60.5,4.7,2.0,526.5,1010.59,839.56
2016,12,15,13,30,957.0,60.0,4.6,2.0,510.0,985.82,820.93
2016,12,15,13,45,945.5,59.0,4.6,2.0,486.5,953.9,797.87
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,919.1,772.54
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.0,877.05,741.99
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,832.87,709.43
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.5,779.31,667.99
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,724.95,625.18
2016,12,15,15,15,818.0,49.5,4.1,0.5,289.5,663.43,575.81
2016,12,15,15,30,785.0,47.0,3.9,0.0,249.0,607.99,530.09
2016,12,15,15,45,727.5,43.5,3.7,0.0,205.5,530.47,461.44
2016,12,15,16,0,670.0,40.0,3.5,0.0,162.0,456.48,393.61
2016,12,15,16,15,582.0,34.0,3.2,-0.5,119.0,367.82,311.6
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,286.89,229.07
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,133.72,30.08
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,97.0,16.0,1.55,-5.0,25.0,70.7,0.0
2016,12,16,8,0,194.0,32.0,1.6,-5.0,50.0,153.22,120.22
2016,12,16,8,15,238.0,47.5,1.6,-4.5,81.0,204.38,174.41
2016,12,16,8,30,282.0,63.0,1.6,-4.0,112.0,260.05,226.94
2016,12,16,8,45,309.5,76.5,1.6,-4.0,144.0,307.14,270.87
2016,12,16,9,0,337.0,90.0,1.6,-4.0,176.0,356.4,315.38
2016,12,16,9,15,364.5,99.5,1.55,-3.5,206.0,402.63,355.36
2016,12,16,9,30,392.0,109.0,1.5,-3.0,236.0,450.38,395.29
2016,12,16,9,45,398.5,121.5,1.45,-2.5,262.5,486.37,423.86
2016,12,16,10,0,405.0,134.0,1.4,-2.0,289.0,521.62,451.05
2016,12,16,10,15,202.5,139.0,1.3,-1.5,216.5,348.17,302.41
2016,12,16,10,30,0.0,144.0,1.2,-1.0,144.0,131.34,110.57
2016,12,16,10,45,0.0,128.5,1.2,-1.0,128.5,113.82,95.73
2016,12,16,11,0,0.0,113.0,1.2,-1.0,113.0,97.6,81.41
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,109.18,91.36
2016,12,16,11,30,0.0,137.0,1.2,0.0,137.0,120.98,101.36
2016,12,16,11,45,0.0,149.0,1.25,0.0,149.0,133.04,111.73
2016,12,16,12,0,0.0,161.0,1.3,0.0,161.0,145.4,122.35
2016,12,16,12,15,2.5,166.0,1.3,0.0,167.5,153.08,129.05
2016,12,16,12,30,5.0,171.0,1.3,0.0,174.0,160.96,135.94
2016,12,16,12,45,2.5,141.0,1.35,0.0,142.5,127.19,106.7
2016,12,16,13,0,0.0,111.0,1.4,0.0,111.0,95.08,78.73
2016,12,16,13,15,0.0,75.0,1.45,0.0,75.0,62.24,49.91
2016,12,16,13,30,0.0,39.0,1.5,0.0,39.0,32.25,23.3
2016,12,16,13,45,0.0,52.5,1.55,0.0,52.5,43.46,33.38
2016,12,16,14,0,0.0,66.0,1.6,0.0,66.0,54.71,43.46
2016,12,16,14,15,0.0,55.0,1.65,0.0,55.0,45.53,35.32
2016,12,16,14,30,0.0,44.0,1.7,0.0,44.0,36.37,27.17
2016,12,16,14,45,0.0,40.0,1.75,0.0,40.0,33.04,24.23
2016,12,16,15,0,0.0,36.0,1.8,0.0,36.0,29.72,21.26
2016,12,16,15,15,0.0,31.5,1.65,0.0,31.5,25.98,17.9
2016,12,16,15,30,0.0,27.0,1.5,0.0,27.0,22.25,14.51
2016,12,16,15,45,0.0,22.0,1.4,-0.5,22.0,18.11,10.74
2016,12,16,16,0,0.0,17.0,1.3,-1.0,17.0,13.98,6.93
2016,12,16,16,15,0.0,12.5,1.2,-1.0,12.5,10.27,3.45
2016,12,16,16,30,0.0,8.0,1.1,-1.0,8.0,6.56,0.0
2016,12,16,16,45,0.0,4.0,1.05,-1.5,4.0,3.28,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.0,18.0,3.4,-1.0,26.5,73.78,0.0
2016,12,17,8,0,196.0,36.0,3.5,-1.0,53.0,160.0,123.14
2016,12,17,8,15,282.0,48.5,3.6,-0.5,89.5,228.06,192.78
2016,12,17,8,30,368.0,61.0,3.7,0.0,126.0,305.7,264.79
2016,12,17,8,45,431.0,69.5,3.8,0.0,164.5,372.52,326.59
2016,12,17,9,0,494.0,78.0,3.9,0.0,203.0,448.39,394.61
2016,12,17,9,15,535.0,84.5,3.95,0.0,239.5,509.12,447.97
2016,12,17,9,30,576.0,91.0,4.0,0.0,276.0,571.62,501.48
2016,12,17,9,45,626.5,90.0,4.05,0.0,311.5,634.64,553.32
2016,12,17,10,0,677.0,89.0,4.1,0.0,347.0,698.68,604.66
2016,12,17,10,15,338.5,98.0,4.1,0.0,227.0,432.54,381.07
2016,12,17,10,30,0.0,107.0,4.1,0.0,107.0,92.65,76.86
2016,12,17,10,45,0.0,82.0,4.1,0.5,82.0,68.2,55.25
2016,12,17,11,0,0.0,57.0,4.1,1.0,57.0,47.22,36.48
2016,12,17,11,15,20.5,130.0,4.1,1.0,140.0,145.39,123.85
2016,12,17,11,30,41.0,203.0,4.1,1.0,223.0,252.68,216.9
2016,12,17,11,45,41.0,206.5,4.1,1.5,227.0,256.75,219.59
2016,12,17,12,0,41.0,210.0,4.1,2.0,231.0,260.97,222.68
2016,12,17,12,15,405.0,155.5,4.1,2.0,361.0,616.19,529.62
2016,12,17,12,30,769.0,101.0,4.1,2.0,491.0,909.35,759.44
2016,12,17,12,45,750.5,105.5,4.1,2.5,481.5,899.58,748.52
2016,12,17,13,0,732.0,110.0,4.1,3.0,472.0,880.12,732.85
2016,12,17,13,15,723.5,108.5,4.05,3.0,457.5,859.97,717.76
2016,12,17,13,30,715.0,107.0,4.0,3.0,443.0,837.18,700.74
2016,12,17,13,45,701.5,105.0,3.95,3.5,422.0,806.69,676.59
2016,12,17,14,0,688.0,103.0,3.9,4.0,401.0,774.1,651.06
2016,12,17,14,15,668.0,99.5,3.8,4.0,373.5,732.21,619.02
2016,12,17,14,30,648.0,96.0,3.7,4.0,346.0,689.09,585.74
2016,12,17,14,45,626.0,90.5,3.6,4.0,314.5,641.09,548.11
2016,12,17,15,0,604.0,85.0,3.5,4.0,283.0,592.63,509.49
2016,12,17,15,15,564.5,79.5,3.15,3.5,246.5,531.44,458.96
2016,12,17,15,30,525.0,74.0,2.8,3.0,210.0,471.82,408.02
2016,12,17,15,45,462.0,67.0,2.5,3.0,171.0,397.81,342.98
2016,12,17,16,0,399.0,60.0,2.2,3.0,132.0,326.68,279.03
2016,12,17,16,15,314.5,48.5,2.05,2.5,96.0,248.29,208.22
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,178.97,141.62
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,84.95,24.2
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.5,4.5,11.5,14.5,11.97,0.0
2016,12,18,8,0,0.0,29.0,4.6,12.0,29.0,27.14,15.24
2016,12,18,8,15,13.0,46.0,4.6,12.0,48.0,56.49,41.7
2016,12,18,8,30,26.0,63.0,4.6,12.0,67.0,82.55,64.95
2016,12,18,8,45,34.0,80.0,4.6,12.5,87.0,106.6,86.18
2016,12,18,9,0,42.0,97.0,4.6,13.0,107.0,131.38,107.75
2016,12,18,9,15,47.5,112.5,4.65,13.5,126.0,153.09,126.33
2016,12,18,9,30,53.0,128.0,4.7,14.0,145.0,175.43,145.11
2016,12,18,9,45,232.5,130.0,4.8,15.0,217.0,348.25,292.39
2016,12,18,10,0,412.0,132.0,4.9,16.0,289.0,524.01,435.72
2016,12,18,10,15,414.0,144.0,4.8,16.5,311.5,554.23,457.3
2016,12,18,10,30,416.0,156.0,4.7,17.0,334.0,583.11,477.92
2016,12,18,10,45,208.0,111.0,4.6,17.5,200.0,327.2,270.89
2016,12,18,11,0,0.0,66.0,4.5,18.0,66.0,54.72,40.18
2016,12,18,11,15,0.0,37.0,4.35,18.0,37.0,30.6,20.07
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,6.6,0.0
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,6.6,0.0
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,6.6,0.0
2016,12,18,12,15,0.0,23.5,4.05,17.0,23.5,19.42,10.72
2016,12,18,12,30,0.0,39.0,4.1,16.0,39.0,32.27,21.63
2016,12,18,12,45,0.0,29.0,4.15,15.5,29.0,23.97,14.67
2016,12,18,13,0,0.0,19.0,4.2,15.0,19.0,15.69,7.69
2016,12,18,13,15,0.0,58.5,4.05,14.5,58.5,48.47,35.57
2016,12,18,13,30,0.0,98.0,3.9,14.0,98.0,82.99,64.85
2016,12,18,13,45,0.0,52.0,3.8,13.5,52.0,43.05,31.16
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,4.94,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,4.53,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.11,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,3.7,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.29,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,2.87,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.46,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.05,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.64,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.23,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.82,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.41,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.5,3.55,0.0,13.5,11.14,0.0
2016,12,19,8,0,0.0,27.0,3.6,0.0,27.0,24.46,13.84
2016,12,19,8,15,11.0,45.0,3.7,0.0,47.0,48.82,37.01
2016,12,19,8,30,22.0,63.0,3.8,0.0,67.0,80.54,66.1
2016,12,19,8,45,35.5,81.5,3.9,0.5,89.5,109.92,93.02
2016,12,19,9,0,49.0,100.0,4.0,1.0,112.0,140.45,120.72
2016,12,19,9,15,62.0,114.5,3.95,1.0,132.5,166.21,144.09
2016,12,19,9,30,75.0,129.0,3.9,1.0,153.0,193.31,168.34
2016,12,19,9,45,111.0,145.0,3.85,1.0,185.0,256.71,224.39
2016,12,19,10,0,147.0,161.0,3.8,1.0,217.0,308.69,269.78
2016,12,19,10,15,172.5,172.5,3.75,1.0,243.0,347.95,303.48
2016,12,19,10,30,198.0,184.0,3.7,1.0,269.0,388.53,337.93
2016,12,19,10,45,217.5,193.0,3.65,1.5,290.5,421.35,364.73
2016,12,19,11,0,237.0,202.0,3.6,2.0,312.0,474.42,407.52
2016,12,19,11,15,171.5,211.0,3.5,2.0,292.0,407.43,349.63
2016,12,19,11,30,106.0,220.0,3.4,2.0,272.0,337.56,289.1
2016,12,19,11,45,74.0,214.5,3.35,2.5,251.5,299.3,255.39
2016,12,19,12,0,42.0,209.0,3.3,3.0,231.0,260.75,221.18
2016,12,19,12,15,40.0,208.0,3.2,3.0,229.0,257.4,218.3
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,254.2,215.49
2016,12,19,12,45,416.0,153.5,3.05,3.5,360.0,621.66,528.49
2016,12,19,13,0,794.0,100.0,3.0,4.0,493.0,920.97,755.97
2016,12,19,13,15,787.0,99.0,2.9,4.0,479.0,902.33,739.0
2016,12,19,13,30,780.0,98.0,2.8,4.0,465.0,887.54,728.12
2016,12,19,13,45,771.5,95.0,2.75,4.5,444.5,859.26,706.38
2016,12,19,14,0,763.0,92.0,2.7,5.0,424.0,828.46,682.91
2016,12,19,14,15,745.5,89.5,2.6,5.0,396.5,788.17,653.03
2016,12,19,14,30,728.0,87.0,2.5,5.0,369.0,746.25,621.72
2016,12,19,14,45,706.0,82.5,2.45,5.0,336.0,696.9,584.54
2016,12,19,15,0,684.0,78.0,2.4,5.0,303.0,646.86,546.16
2016,12,19,15,15,648.0,73.0,2.15,4.5,265.5,585.75,497.97
2016,12,19,15,30,612.0,68.0,1.9,4.0,228.0,525.75,448.11
2016,12,19,15,45,563.5,61.0,1.65,3.5,188.5,457.12,389.42
2016,12,19,16,0,515.0,54.0,1.4,3.0,149.0,391.64,331.45
2016,12,19,16,15,428.5,44.5,1.3,2.5,109.5,307.1,256.25
2016,12,19,16,30,342.0,35.0,1.2,2.0,70.0,230.92,183.61
2016,12,19,16,45,171.0,17.5,1.15,1.5,35.0,111.55,42.81
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,118.85,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,260.66,196.7
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,343.76,288.95
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,435.3,373.49
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,509.07,439.94
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,586.37,506.47
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,650.26,557.92
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,714.87,606.94
