Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,769.54,645.51
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,823.26,681.8
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,860.49,704.52
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,903.7,730.81
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,938.53,750.06
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,970.55,766.69
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,995.56,778.13
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,1017.26,786.8
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,1030.76,788.33
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,1040.62,787.92
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,1044.51,792.34
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,1044.64,794.93
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,1034.68,791.12
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,1021.09,785.01
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,1003.14,776.12
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,981.78,764.86
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,952.85,749.17
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,920.91,730.93
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,880.09,704.3
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,845.28,681.59
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,794.77,647.35
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,742.88,611.12
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,680.17,564.6
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,617.82,516.89
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,543.76,455.79
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,472.43,394.27
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,384.35,318.29
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,303.4,241.51
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,143.22,62.07
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,99.37,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,252.71,186.66
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,333.48,276.06
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,422.72,356.71
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,493.28,417.71
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,567.29,478.27
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,629.1,525.8
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,691.72,571.24
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,738.48,602.02
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,791.39,636.18
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,834.52,663.21
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,875.71,688.26
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,909.91,707.92
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,941.4,725.45
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,965.72,740.26
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,986.78,753.04
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,999.68,761.68
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,1009.03,768.21
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,1012.5,773.44
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,1012.31,776.31
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,1003.86,772.27
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,991.85,765.83
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,973.08,753.79
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,950.98,739.63
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,921.57,719.86
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,889.35,698.09
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,849.94,671.03
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,808.43,642.22
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,758.7,606.56
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,715.15,574.91
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,654.95,532.56
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,595.12,488.99
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,522.42,430.9
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,452.68,372.36
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,367.43,299.33
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,289.36,226.52
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,137.0,62.75
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,82.22,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,219.16,159.59
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,298.45,247.01
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,386.59,327.62
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,459.47,392.17
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,532.35,454.34
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,595.18,504.77
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,659.18,552.92
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,718.55,596.03
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,777.96,637.83
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,821.96,669.02
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,864.11,698.53
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,890.03,714.97
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,922.53,736.15
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,946.18,751.41
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,966.72,764.54
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,980.29,773.18
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,990.41,779.54
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,993.71,781.64
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,993.47,781.48
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,986.07,775.02
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,975.19,766.34
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,958.03,754.82
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,937.62,741.12
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,909.29,721.78
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,887.6,707.27
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,848.63,680.74
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,807.49,652.38
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,760.31,617.87
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,711.75,581.75
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,652.67,538.34
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,593.84,493.73
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,525.97,437.61
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,460.26,380.83
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,375.18,307.16
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,297.13,233.99
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,140.81,69.33
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,38.99,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,119.34,85.2
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,154.99,128.31
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,203.24,173.74
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,246.51,213.56
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,292.24,254.34
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,332.15,289.07
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,373.24,323.83
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,286.74,247.53
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,189.08,160.13
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,196.7,166.21
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,204.35,171.92
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,321.11,271.44
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,424.26,355.96
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,718.03,590.49
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,974.65,772.3
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,988.49,775.84
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,998.89,780.3
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,1001.84,781.22
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,1001.22,779.96
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,993.92,773.79
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,983.11,765.5
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,964.37,753.32
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,942.39,739.08
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,912.96,719.1
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,880.79,697.15
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,850.62,677.7
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,808.93,649.65
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,757.51,613.47
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,705.16,575.86
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,643.84,529.62
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,583.06,482.58
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,511.54,424.17
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,442.83,365.73
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,357.44,293.22
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,285.61,226.46
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,144.73,77.21
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.1,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.28,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.46,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.51,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,6.56,0.07
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,8.62,1.94
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,10.69,3.79
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,12.75,5.63
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,14.82,7.47
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,11.53,4.52
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,8.23,1.59
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,53.45,41.14
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,105.02,85.56
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,295.72,250.72
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,487.36,407.98
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,272.49,229.54
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,62.24,47.86
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,41.82,30.39
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,21.49,12.86
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,95.99,76.65
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,184.03,150.28
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,158.79,128.67
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,134.23,107.8
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,82.76,64.74
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,38.07,26.93
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,59.72,45.35
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,83.52,65.44
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,105.46,84.1
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,129.48,104.43
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,116.91,93.91
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,104.66,83.64
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,91.36,72.6
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,78.18,61.5
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,63.94,49.33
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,49.72,37.01
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,36.0,25.02
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,22.31,12.86
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,12.78,2.1
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,49.72,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,143.8,98.66
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,215.77,174.93
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,295.09,246.41
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,362.51,306.1
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,434.36,367.66
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,495.38,418.91
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,558.37,470.17
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,368.78,312.6
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,102.15,82.28
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,117.25,95.22
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,132.58,107.81
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,146.37,119.14
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,160.53,130.71
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,139.86,113.11
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,120.03,96.25
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,144.82,116.86
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,170.43,137.84
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,565.71,463.33
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,890.22,699.18
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,517.43,420.93
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,95.02,74.26
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,100.08,79.25
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,105.34,83.73
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,86.52,68.02
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,68.28,52.73
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,75.69,59.12
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,83.62,65.92
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,378.42,317.21
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,601.35,491.43
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,542.05,443.39
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,484.03,397.42
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,414.38,340.79
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,348.41,285.42
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,269.3,218.58
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,200.8,157.47
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,117.74,67.42
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,27.97,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,56.91,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,159.43,108.52
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,235.65,190.95
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,319.81,266.96
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,390.51,329.15
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,466.18,393.27
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,527.75,444.29
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,591.19,494.65
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,649.02,537.16
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,707.47,578.76
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,440.23,369.11
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,96.82,77.47
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,89.25,71.37
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,82.14,65.09
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,85.25,67.53
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,88.41,70.0
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,212.14,174.8
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,335.41,274.44
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,399.83,325.66
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,443.4,360.56
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,428.86,348.28
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,414.07,336.24
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,365.2,297.3
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,297.64,243.18
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,601.09,490.53
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,831.44,659.34
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,532.69,435.29
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,205.99,168.32
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,469.02,390.6
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,658.0,537.47
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,598.63,490.56
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,544.74,448.61
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,477.1,392.55
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,412.52,337.3
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,331.95,268.75
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,258.89,203.04
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,163.13,98.67
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,60.14,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,9.39,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,18.62,7.67
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,36.27,24.74
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,53.04,39.73
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,73.64,57.97
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,94.96,76.7
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,113.5,92.76
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,144.41,119.09
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,108.97,88.34
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,86.37,68.4
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,81.97,64.44
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,78.0,60.85
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,55.96,42.0
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,35.57,24.6
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,142.45,115.42
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,263.03,215.09
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,383.16,314.25
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,484.66,396.03
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,481.84,392.85
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,478.37,389.62
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,523.01,424.22
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,545.05,441.28
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,589.51,477.87
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,651.94,527.08
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,747.32,599.82
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,818.17,650.96
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,715.58,575.01
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,602.82,490.48
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,562.92,460.32
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,522.53,428.82
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,475.36,391.54
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,428.65,353.69
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,373.06,307.51
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,319.89,262.0
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,256.67,207.33
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,198.83,155.07
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,108.63,66.11
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,93.5,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,236.69,161.3
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,322.99,263.98
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,416.44,349.83
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,489.74,415.23
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,566.8,481.07
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,630.96,533.22
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,696.06,582.94
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,752.57,624.68
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,800.57,658.95
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,845.2,688.55
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,887.91,715.88
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,923.68,738.44
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,956.75,758.77
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,981.49,773.31
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,1002.95,785.42
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,1018.83,792.79
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,1031.13,797.76
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,1034.85,796.88
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,1034.81,793.48
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,1028.19,784.18
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,1017.87,772.45
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,999.08,756.54
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,976.87,738.45
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,948.59,715.12
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,917.31,690.2
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,878.18,665.77
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,836.77,639.59
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,787.0,607.19
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,736.03,573.29
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,676.56,534.05
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,623.36,497.78
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,552.38,445.16
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,483.87,390.78
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,399.84,322.23
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,322.31,254.15
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,216.68,141.83
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,105.93,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,55.88,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,155.81,103.38
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,235.4,190.63
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,322.3,269.19
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,403.73,341.17
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,491.8,416.65
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,556.95,471.33
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,624.16,525.24
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,685.06,571.27
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,753.09,621.61
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,800.28,655.75
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,845.95,688.45
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,887.98,718.91
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,927.89,747.64
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,955.56,767.99
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,969.51,778.47
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,991.52,795.48
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,1010.28,810.19
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,1017.43,816.61
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,1020.96,820.6
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,879.36,716.77
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,706.58,584.31
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,863.89,710.33
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,982.15,801.98
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,956.57,783.79
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,927.74,763.75
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,889.32,736.43
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,848.52,707.02
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,801.39,670.96
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,752.67,633.18
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,693.51,586.81
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,634.51,539.5
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,570.7,485.88
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,502.97,425.88
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,418.96,350.86
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,341.2,277.67
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,236.05,162.25
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,123.8,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,86.1,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,218.74,148.26
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,304.69,252.32
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,397.61,339.73
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,471.83,408.48
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,550.15,478.47
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,615.99,536.08
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,683.11,591.69
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,739.97,636.83
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,796.28,680.64
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,843.47,717.03
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,888.83,751.59
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,917.9,771.76
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,953.44,796.87
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,805.65,680.43
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,598.31,510.4
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,411.74,352.37
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,202.65,169.83
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,667.9,569.71
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,1041.86,858.12
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,1036.77,851.64
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,1027.93,845.04
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,1010.27,831.65
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,989.12,815.83
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,961.35,795.15
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,930.53,772.23
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,892.22,744.58
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,851.52,714.88
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,803.02,677.79
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,753.19,639.17
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,700.64,596.85
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,640.73,548.38
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,568.52,486.78
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,498.69,424.23
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,414.35,349.35
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,336.13,276.28
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,180.31,128.17
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
